Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,6,45,10.0,1.5,0.65,13.55,1.0,0.0,0.0
2018,2,1,7,0,20.0,3.0,0.6,13.7,2.0,0.0,0.0
2018,2,1,7,15,53.0,13.0,0.6,14.2,15.0,21.59,0.0
2018,2,1,7,30,86.0,23.0,0.6,14.7,28.0,48.83,12.05
2018,2,1,7,45,187.5,37.5,0.6,15.15,62.5,107.63,75.25
2018,2,1,8,0,289.0,52.0,0.6,15.6,97.0,169.39,128.05
2018,2,1,8,15,324.0,64.5,0.75,16.1,130.5,213.47,167.19
2018,2,1,8,30,359.0,77.0,0.9,16.6,164.0,260.95,208.36
2018,2,1,8,45,351.0,95.5,1.1,17.05,194.5,296.76,239.28
2018,2,1,9,0,343.0,114.0,1.3,17.5,225.0,330.94,267.78
2018,2,1,9,15,526.5,98.5,1.35,18.05,294.0,443.15,357.46
2018,2,1,9,30,710.0,83.0,1.4,18.6,363.0,566.6,452.31
2018,2,1,9,45,783.5,74.5,1.5,19.15,410.5,633.1,501.7
2018,2,1,10,0,857.0,66.0,1.6,19.7,458.0,699.54,548.18
2018,2,1,10,15,871.5,67.0,1.7,20.3,488.5,740.33,575.13
2018,2,1,10,30,886.0,68.0,1.8,20.9,519.0,779.05,600.5
2018,2,1,10,45,836.5,86.0,1.9,21.55,528.0,790.83,606.77
2018,2,1,11,0,787.0,104.0,2.0,22.2,537.0,790.33,604.82
2018,2,1,11,15,715.5,129.5,2.05,22.5,532.0,779.12,596.04
2018,2,1,11,30,644.0,155.0,2.1,22.8,527.0,757.74,580.36
2018,2,1,11,45,580.5,179.5,2.15,23.15,518.5,731.7,560.89
2018,2,1,12,0,517.0,204.0,2.2,23.5,510.0,708.28,542.3
2018,2,1,12,15,547.5,193.5,2.25,23.7,518.5,725.01,554.93
2018,2,1,12,30,578.0,183.0,2.3,23.9,527.0,739.37,565.57
2018,2,1,12,45,598.5,174.0,2.4,24.05,526.5,749.43,573.33
2018,2,1,13,0,619.0,165.0,2.5,24.2,526.0,751.78,575.71
2018,2,1,13,15,605.5,164.5,2.5,24.1,510.5,731.04,561.55
2018,2,1,13,30,592.0,164.0,2.5,24.0,495.0,708.12,545.77
2018,2,1,13,45,645.5,140.0,2.5,23.95,488.5,712.6,550.49
2018,2,1,14,0,699.0,116.0,2.5,23.9,482.0,711.17,550.34
2018,2,1,14,15,721.5,103.5,2.4,23.65,463.0,693.4,538.5
2018,2,1,14,30,744.0,91.0,2.3,23.4,444.0,668.58,521.67
2018,2,1,14,45,685.5,96.5,2.2,23.1,403.0,610.45,479.68
2018,2,1,15,0,627.0,102.0,2.1,22.8,362.0,550.86,435.0
2018,2,1,15,15,644.0,87.5,2.1,22.8,331.5,517.93,410.34
2018,2,1,15,30,661.0,73.0,2.1,22.8,301.0,481.5,381.85
2018,2,1,15,45,619.5,68.0,1.6,21.1,259.0,421.87,334.84
2018,2,1,16,0,578.0,63.0,1.1,19.4,217.0,364.67,288.12
2018,2,1,16,15,515.5,56.5,1.15,18.6,174.5,299.61,234.47
2018,2,1,16,30,453.0,50.0,1.2,17.8,132.0,240.04,183.59
2018,2,1,16,45,362.5,40.5,1.25,17.0,94.0,174.34,127.33
2018,2,1,17,0,272.0,31.0,1.3,16.2,56.0,118.45,74.8
2018,2,1,17,15,162.0,18.0,1.3,15.95,30.5,57.93,0.0
2018,2,1,17,30,52.0,5.0,1.3,15.7,5.0,12.61,0.0
2018,2,1,17,45,26.0,2.5,1.25,15.4,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,12.0,1.5,0.95,13.05,1.0,0.0,0.0
2018,2,2,7,0,24.0,3.0,0.9,13.2,2.0,0.0,0.0
2018,2,2,7,15,56.5,13.5,0.95,13.95,16.0,22.7,0.0
2018,2,2,7,30,89.0,24.0,1.0,14.7,30.0,50.95,16.39
2018,2,2,7,45,123.0,40.5,1.0,15.5,56.0,87.27,61.17
2018,2,2,8,0,157.0,57.0,1.0,16.3,82.0,124.0,93.9
2018,2,2,8,15,204.5,73.0,1.15,16.95,116.5,169.19,132.76
2018,2,2,8,30,252.0,89.0,1.3,17.6,151.0,219.28,175.3
2018,2,2,8,45,327.0,98.0,1.4,18.3,194.5,287.81,231.8
2018,2,2,9,0,402.0,107.0,1.5,19.0,238.0,355.86,286.8
2018,2,2,9,15,437.5,117.5,1.55,19.7,277.0,408.15,327.85
2018,2,2,9,30,473.0,128.0,1.6,20.4,316.0,462.44,369.34
2018,2,2,9,45,472.5,141.0,1.65,21.15,344.0,496.67,394.11
2018,2,2,10,0,472.0,154.0,1.7,21.9,372.0,529.38,417.18
2018,2,2,10,15,509.0,156.5,1.7,22.45,405.5,576.72,451.28
2018,2,2,10,30,546.0,159.0,1.7,23.0,439.0,624.59,484.89
2018,2,2,10,45,531.5,172.0,1.75,23.55,455.0,642.99,496.13
2018,2,2,11,0,517.0,185.0,1.8,24.1,471.0,658.62,505.48
2018,2,2,11,15,459.5,208.0,1.8,24.35,468.0,646.26,494.25
2018,2,2,11,30,402.0,231.0,1.8,24.6,465.0,616.74,471.38
2018,2,2,11,45,432.5,227.0,1.75,24.8,482.0,657.06,499.64
2018,2,2,12,0,463.0,223.0,1.7,25.0,499.0,683.01,517.25
2018,2,2,12,15,441.0,229.0,1.7,25.0,492.5,671.83,508.61
2018,2,2,12,30,419.0,235.0,1.7,25.0,486.0,658.6,498.9
2018,2,2,12,45,457.5,221.0,1.65,25.05,492.0,674.69,510.98
2018,2,2,13,0,496.0,207.0,1.6,25.1,498.0,688.11,520.92
2018,2,2,13,15,495.5,201.5,1.6,25.0,486.5,674.61,511.95
2018,2,2,13,30,495.0,196.0,1.6,24.9,475.0,659.06,501.77
2018,2,2,13,45,543.0,173.5,1.6,24.85,468.5,662.04,505.76
2018,2,2,14,0,591.0,151.0,1.6,24.8,462.0,665.85,509.95
2018,2,2,14,15,582.5,143.5,1.5,24.5,436.5,633.32,487.08
2018,2,2,14,30,574.0,136.0,1.4,24.2,411.0,599.12,463.01
2018,2,2,14,45,529.5,134.0,1.3,23.9,373.0,539.73,419.82
2018,2,2,15,0,485.0,132.0,1.2,23.6,335.0,486.89,380.67
2018,2,2,15,15,578.5,103.5,1.2,23.6,322.5,496.38,388.75
2018,2,2,15,30,672.0,75.0,1.2,23.6,310.0,491.6,384.77
2018,2,2,15,45,607.0,72.0,1.05,22.15,263.0,421.1,330.76
2018,2,2,16,0,542.0,69.0,0.9,20.7,216.0,355.18,278.88
2018,2,2,16,15,463.5,62.5,0.95,20.05,171.5,284.74,221.73
2018,2,2,16,30,385.0,56.0,1.0,19.4,127.0,221.45,168.82
2018,2,2,16,45,306.0,45.0,1.05,18.75,91.0,160.22,116.87
2018,2,2,17,0,227.0,34.0,1.1,18.1,55.0,109.96,70.71
2018,2,2,17,15,137.5,21.0,1.1,17.85,31.5,56.51,0.0
2018,2,2,17,30,48.0,8.0,1.1,17.6,8.0,14.92,0.0
2018,2,2,17,45,24.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,6,45,8.0,1.5,1.05,12.1,1.0,0.0,0.0
2018,2,3,7,0,16.0,3.0,1.0,12.4,2.0,0.0,0.0
2018,2,3,7,15,137.0,15.0,1.1,13.4,23.5,38.23,0.0
2018,2,3,7,30,258.0,27.0,1.2,14.4,45.0,97.31,40.01
2018,2,3,7,45,382.5,36.5,1.35,15.45,86.0,163.67,115.19
2018,2,3,8,0,507.0,46.0,1.5,16.5,127.0,239.92,180.89
2018,2,3,8,15,578.0,52.0,1.5,17.15,173.0,304.09,237.04
2018,2,3,8,30,649.0,58.0,1.5,17.8,219.0,374.74,296.94
2018,2,3,8,45,694.5,62.5,1.55,18.5,265.0,434.44,346.69
2018,2,3,9,0,740.0,67.0,1.6,19.2,311.0,499.42,398.59
2018,2,3,9,15,775.5,69.5,1.55,20.05,354.5,558.44,443.35
2018,2,3,9,30,811.0,72.0,1.5,20.9,398.0,618.33,486.89
2018,2,3,9,45,838.5,72.0,1.4,21.7,436.5,670.28,522.44
2018,2,3,10,0,866.0,72.0,1.3,22.5,475.0,721.56,554.6
2018,2,3,10,15,880.5,74.0,1.2,23.05,507.0,758.79,576.53
2018,2,3,10,30,895.0,76.0,1.1,23.6,539.0,799.19,600.11
2018,2,3,10,45,905.0,77.5,1.0,24.15,564.0,832.95,618.55
2018,2,3,11,0,915.0,79.0,0.9,24.7,589.0,863.85,634.69
2018,2,3,11,15,921.0,79.5,0.75,25.0,606.0,887.08,645.24
2018,2,3,11,30,927.0,80.0,0.6,25.3,623.0,906.93,653.36
2018,2,3,11,45,929.5,80.5,0.45,25.6,632.0,920.21,657.13
2018,2,3,12,0,932.0,81.0,0.3,25.9,641.0,929.8,658.7
2018,2,3,12,15,932.5,80.5,0.35,26.1,642.0,932.68,660.72
2018,2,3,12,30,933.0,80.0,0.4,26.3,643.0,931.79,660.69
2018,2,3,12,45,930.5,80.0,0.45,26.5,636.0,925.08,657.27
2018,2,3,13,0,928.0,80.0,0.5,26.7,629.0,914.65,651.75
2018,2,3,13,15,923.0,79.0,0.6,26.65,614.0,897.22,643.59
2018,2,3,13,30,918.0,78.0,0.7,26.6,599.0,876.31,633.22
2018,2,3,13,45,909.5,76.5,0.75,26.6,576.5,848.55,617.34
2018,2,3,14,0,901.0,75.0,0.8,26.6,554.0,817.75,599.39
2018,2,3,14,15,888.5,73.5,0.85,26.4,524.5,781.01,577.75
2018,2,3,14,30,876.0,72.0,0.9,26.2,495.0,741.86,554.14
2018,2,3,14,45,858.0,70.5,0.95,26.0,459.5,701.8,529.42
2018,2,3,15,0,840.0,69.0,1.0,25.8,424.0,654.7,498.88
2018,2,3,15,15,814.5,66.0,1.0,25.8,383.0,599.9,459.59
2018,2,3,15,30,789.0,63.0,1.0,25.8,342.0,544.88,418.88
2018,2,3,15,45,751.0,59.5,0.9,24.1,297.0,482.71,373.28
2018,2,3,16,0,713.0,56.0,0.8,22.4,252.0,422.23,326.8
2018,2,3,16,15,654.5,50.5,0.9,21.55,205.0,352.77,271.28
2018,2,3,16,30,596.0,45.0,1.0,20.7,158.0,288.01,217.07
2018,2,3,16,45,498.0,38.5,1.1,19.85,114.5,217.31,157.21
2018,2,3,17,0,400.0,32.0,1.2,19.0,71.0,154.51,100.02
2018,2,3,17,15,244.0,20.5,1.2,18.65,40.5,78.93,0.0
2018,2,3,17,30,88.0,9.0,1.2,18.3,10.0,22.06,0.0
2018,2,3,17,45,44.0,4.5,1.2,18.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,13.8,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.9,2.0,0.0,0.0
2018,2,4,7,15,93.0,15.0,1.0,14.65,20.5,30.61,0.0
2018,2,4,7,30,162.0,27.0,1.0,15.4,39.0,76.0,34.51
2018,2,4,7,45,227.0,40.5,0.95,16.2,70.5,122.4,86.82
2018,2,4,8,0,292.0,54.0,0.9,17.0,102.0,173.01,131.03
2018,2,4,8,15,278.0,72.5,0.9,17.6,129.5,204.75,160.3
2018,2,4,8,30,264.0,91.0,0.9,18.2,157.0,227.23,180.83
2018,2,4,8,45,305.0,104.5,0.85,18.75,195.0,276.41,221.44
2018,2,4,9,0,346.0,118.0,0.8,19.3,233.0,338.06,270.33
2018,2,4,9,15,399.5,126.0,0.75,20.1,275.5,396.0,314.74
2018,2,4,9,30,453.0,134.0,0.7,20.9,318.0,457.63,360.42
2018,2,4,9,45,493.0,138.5,0.65,21.65,355.5,509.18,397.12
2018,2,4,10,0,533.0,143.0,0.6,22.4,393.0,562.24,433.75
2018,2,4,10,15,532.0,154.5,0.8,22.9,418.0,593.43,456.07
2018,2,4,10,30,531.0,166.0,1.0,23.4,443.0,622.68,476.87
2018,2,4,10,45,672.5,135.5,1.2,23.85,502.5,723.84,549.73
2018,2,4,11,0,814.0,105.0,1.4,24.3,562.0,818.86,613.8
2018,2,4,11,15,860.5,95.0,1.5,24.45,591.0,862.96,642.35
2018,2,4,11,30,907.0,85.0,1.6,24.6,620.0,897.57,665.04
2018,2,4,11,45,917.0,83.5,1.7,24.75,631.5,914.87,676.42
2018,2,4,12,0,927.0,82.0,1.8,24.9,643.0,928.68,685.81
2018,2,4,12,15,901.5,89.0,1.85,25.0,635.5,917.37,678.39
2018,2,4,12,30,876.0,96.0,1.9,25.1,628.0,909.95,673.94
2018,2,4,12,45,850.0,102.0,1.95,25.15,613.5,889.73,661.18
2018,2,4,13,0,824.0,108.0,2.0,25.2,599.0,866.21,646.36
2018,2,4,13,15,848.5,98.0,1.95,25.1,593.0,864.9,645.97
2018,2,4,13,30,873.0,88.0,1.9,25.0,587.0,859.26,642.59
2018,2,4,13,45,850.5,88.5,1.9,24.95,559.5,822.94,618.96
2018,2,4,14,0,828.0,89.0,1.9,24.9,532.0,784.33,593.89
2018,2,4,14,15,731.0,106.0,1.8,24.6,482.0,708.59,542.35
2018,2,4,14,30,634.0,123.0,1.7,24.3,432.0,632.08,488.66
2018,2,4,14,45,618.0,117.0,1.55,24.0,400.0,590.62,458.99
2018,2,4,15,0,602.0,111.0,1.4,23.7,368.0,548.24,427.78
2018,2,4,15,15,654.0,92.5,1.4,23.7,347.0,534.02,417.72
2018,2,4,15,30,706.0,74.0,1.4,23.7,326.0,513.0,401.48
2018,2,4,15,45,617.5,74.5,1.1,22.2,274.0,432.0,339.19
2018,2,4,16,0,529.0,75.0,0.8,20.7,222.0,357.51,280.48
2018,2,4,16,15,412.5,70.0,0.9,20.05,172.0,269.64,210.53
2018,2,4,16,30,296.0,65.0,1.0,19.4,122.0,197.18,151.27
2018,2,4,16,45,309.5,49.5,1.05,18.75,94.5,167.33,123.17
2018,2,4,17,0,323.0,34.0,1.1,18.1,67.0,136.38,90.27
2018,2,4,17,15,194.5,21.5,1.1,17.8,38.5,70.34,0.0
2018,2,4,17,30,66.0,9.0,1.1,17.5,10.0,18.77,0.0
2018,2,4,17,45,33.0,4.5,1.1,17.25,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,5,6,45,8.5,0.5,0.5,14.7,0.5,0.0,0.0
2018,2,5,7,0,17.0,1.0,0.4,15.0,1.0,0.0,0.0
2018,2,5,7,15,77.5,14.0,0.45,15.8,19.0,26.99,0.0
2018,2,5,7,30,138.0,27.0,0.5,16.6,37.0,70.86,34.82
2018,2,5,7,45,223.0,41.5,0.5,17.4,72.0,122.39,86.78
2018,2,5,8,0,308.0,56.0,0.5,18.2,107.0,181.04,136.41
2018,2,5,8,15,345.0,69.0,0.65,18.8,143.0,227.9,177.16
2018,2,5,8,30,382.0,82.0,0.8,19.4,179.0,278.33,219.93
2018,2,5,8,45,401.5,96.0,0.9,19.95,215.5,324.19,257.92
2018,2,5,9,0,421.0,110.0,1.0,20.5,252.0,371.15,295.55
2018,2,5,9,15,591.0,95.5,1.2,21.2,322.0,481.84,381.99
2018,2,5,9,30,761.0,81.0,1.4,21.9,392.0,599.01,470.44
2018,2,5,9,45,826.0,73.0,1.6,22.6,439.0,665.82,518.91
2018,2,5,10,0,891.0,65.0,1.8,23.3,486.0,729.04,562.23
2018,2,5,10,15,903.0,67.5,1.95,23.75,518.0,771.31,590.33
2018,2,5,10,30,915.0,70.0,2.1,24.2,550.0,811.22,616.68
2018,2,5,10,45,923.5,70.5,2.3,24.6,574.0,843.23,637.96
2018,2,5,11,0,932.0,71.0,2.5,25.0,598.0,872.24,657.16
2018,2,5,11,15,935.5,72.5,2.65,25.2,614.5,894.99,672.25
2018,2,5,11,30,939.0,74.0,2.8,25.4,631.0,914.21,685.07
2018,2,5,11,45,940.0,75.0,2.9,25.55,640.0,926.99,693.41
2018,2,5,12,0,941.0,76.0,3.0,25.7,649.0,936.01,699.42
2018,2,5,12,15,938.5,77.5,3.05,25.75,650.0,938.72,701.26
2018,2,5,12,30,936.0,79.0,3.1,25.8,651.0,937.6,700.74
2018,2,5,12,45,929.5,80.0,3.15,25.8,643.0,928.54,695.2
2018,2,5,13,0,923.0,81.0,3.2,25.8,635.0,915.81,687.35
2018,2,5,13,15,918.0,80.5,3.15,25.75,620.5,899.03,676.36
2018,2,5,13,30,913.0,80.0,3.1,25.7,606.0,878.77,663.12
2018,2,5,13,45,905.5,79.0,3.05,25.6,584.0,852.49,645.95
2018,2,5,14,0,898.0,78.0,3.0,25.5,562.0,823.12,626.69
2018,2,5,14,15,886.0,76.0,2.9,25.25,532.5,786.15,602.11
2018,2,5,14,30,874.0,74.0,2.8,25.0,503.0,746.74,575.66
2018,2,5,14,45,857.0,71.5,2.65,24.7,467.0,706.12,547.94
2018,2,5,15,0,840.0,69.0,2.5,24.4,431.0,658.37,514.61
2018,2,5,15,15,815.0,66.5,2.5,24.4,390.0,604.3,474.25
2018,2,5,15,30,790.0,64.0,2.5,24.4,349.0,549.93,432.48
2018,2,5,15,45,753.5,60.0,1.85,22.8,304.0,487.7,383.74
2018,2,5,16,0,717.0,56.0,1.2,21.2,259.0,427.04,334.25
2018,2,5,16,15,593.5,56.5,1.2,20.2,204.0,337.46,262.73
2018,2,5,16,30,470.0,57.0,1.2,19.2,149.0,257.22,196.96
2018,2,5,16,45,334.5,46.5,1.2,18.25,103.0,173.78,128.28
2018,2,5,17,0,199.0,36.0,1.2,17.3,57.0,104.93,70.83
2018,2,5,17,15,122.0,21.5,1.2,17.1,32.5,55.37,4.8
2018,2,5,17,30,45.0,7.0,1.2,16.9,8.0,13.68,0.0
2018,2,5,17,45,22.5,3.5,1.2,16.7,4.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,6,45,4.5,1.0,1.05,11.95,1.0,0.0,0.0
2018,2,6,7,0,9.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,2,6,7,15,67.0,15.5,1.0,13.3,20.5,26.64,0.0
2018,2,6,7,30,125.0,29.0,1.0,14.3,39.0,70.74,37.84
2018,2,6,7,45,223.0,42.0,1.0,15.35,74.5,122.96,88.43
2018,2,6,8,0,321.0,55.0,1.0,16.4,110.0,184.57,140.64
2018,2,6,8,15,396.0,65.0,1.1,17.1,153.5,244.16,191.68
2018,2,6,8,30,471.0,75.0,1.2,17.8,197.0,314.27,250.32
2018,2,6,8,45,595.5,72.5,1.25,18.5,256.0,400.7,320.3
2018,2,6,9,0,720.0,70.0,1.3,19.2,315.0,495.02,394.31
2018,2,6,9,15,795.0,66.5,1.5,19.9,368.5,570.54,452.63
2018,2,6,9,30,870.0,63.0,1.7,20.6,422.0,645.58,509.24
2018,2,6,9,45,896.5,63.0,1.9,21.25,462.5,698.94,547.06
2018,2,6,10,0,923.0,63.0,2.1,21.9,503.0,751.52,582.99
2018,2,6,10,15,937.5,64.5,2.2,22.3,536.0,795.64,612.27
2018,2,6,10,30,952.0,66.0,2.3,22.7,569.0,837.44,639.66
2018,2,6,10,45,963.5,66.5,2.4,23.1,595.5,872.96,662.49
2018,2,6,11,0,975.0,67.0,2.5,23.5,622.0,905.48,683.2
2018,2,6,11,15,980.5,67.0,2.5,23.7,639.5,929.0,697.46
2018,2,6,11,30,986.0,67.0,2.5,23.9,657.0,948.88,709.39
2018,2,6,11,45,989.0,67.5,2.5,24.05,666.5,963.4,717.98
2018,2,6,12,0,992.0,68.0,2.5,24.2,676.0,973.99,724.15
2018,2,6,12,15,990.0,69.5,2.5,24.25,677.5,977.35,725.98
2018,2,6,12,30,988.0,71.0,2.5,24.3,679.0,976.68,725.39
2018,2,6,12,45,983.5,72.0,2.45,24.35,672.0,969.16,719.99
2018,2,6,13,0,979.0,73.0,2.4,24.4,665.0,957.72,712.22
2018,2,6,13,15,972.0,73.0,2.4,24.3,649.0,939.08,700.73
2018,2,6,13,30,965.0,73.0,2.4,24.2,633.0,916.8,686.94
2018,2,6,13,45,955.0,72.0,2.4,24.15,609.0,887.33,668.21
2018,2,6,14,0,945.0,71.0,2.4,24.1,585.0,854.7,647.31
2018,2,6,14,15,932.5,69.5,2.3,23.85,554.5,816.55,622.22
2018,2,6,14,30,920.0,68.0,2.2,23.6,524.0,775.84,595.17
2018,2,6,14,45,902.5,67.0,2.1,23.3,487.5,729.86,564.24
2018,2,6,15,0,885.0,66.0,2.0,23.0,451.0,682.21,531.69
2018,2,6,15,15,861.0,63.5,2.0,23.0,409.0,631.55,494.55
2018,2,6,15,30,837.0,61.0,2.0,23.0,367.0,575.68,452.06
2018,2,6,15,45,800.5,57.5,1.55,21.45,320.0,511.74,402.57
2018,2,6,16,0,764.0,54.0,1.1,19.9,273.0,449.26,352.22
2018,2,6,16,15,710.0,49.5,1.1,19.05,224.5,379.83,295.74
2018,2,6,16,30,656.0,45.0,1.1,18.2,176.0,314.52,240.23
2018,2,6,16,45,545.5,40.0,1.15,17.35,129.0,237.0,174.53
2018,2,6,17,0,435.0,35.0,1.2,16.5,82.0,168.91,114.55
2018,2,6,17,15,254.0,22.5,1.2,16.25,46.5,85.8,19.94
2018,2,6,17,30,73.0,10.0,1.2,16.0,11.0,20.98,0.0
2018,2,6,17,45,36.5,5.0,1.2,15.75,5.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,6,45,12.0,2.5,1.25,11.75,2.0,0.0,0.0
2018,2,7,7,0,24.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,2,7,7,15,84.5,17.5,1.35,13.2,23.0,31.72,0.0
2018,2,7,7,30,145.0,30.0,1.5,14.3,42.0,77.19,43.67
2018,2,7,7,45,347.0,38.0,1.7,15.4,91.5,156.29,112.42
2018,2,7,8,0,549.0,46.0,1.9,16.5,141.0,256.92,195.37
2018,2,7,8,15,560.0,56.0,1.95,17.2,178.5,303.98,238.65
2018,2,7,8,30,571.0,66.0,2.0,17.9,216.0,351.28,280.47
2018,2,7,8,45,646.5,68.0,2.05,18.6,267.0,422.5,339.27
2018,2,7,9,0,722.0,70.0,2.1,19.3,318.0,497.33,398.98
2018,2,7,9,15,758.5,72.5,2.25,20.15,362.0,556.66,444.99
2018,2,7,9,30,795.0,75.0,2.4,21.0,406.0,617.0,490.36
2018,2,7,9,45,836.5,72.0,2.6,21.8,448.5,674.92,532.54
2018,2,7,10,0,878.0,69.0,2.8,22.6,491.0,727.86,568.74
2018,2,7,10,15,890.5,71.5,2.8,23.05,523.0,770.23,596.53
2018,2,7,10,30,903.0,74.0,2.8,23.5,555.0,810.31,622.34
2018,2,7,10,45,912.0,75.5,2.8,23.9,580.0,843.76,643.35
2018,2,7,11,0,921.0,77.0,2.8,24.3,605.0,874.27,662.2
2018,2,7,11,15,926.5,77.5,2.8,24.5,622.0,897.42,676.47
2018,2,7,11,30,932.0,78.0,2.8,24.7,639.0,917.13,688.49
2018,2,7,11,45,933.5,79.0,2.75,24.9,648.0,930.34,695.82
2018,2,7,12,0,935.0,80.0,2.7,25.1,657.0,939.81,700.79
2018,2,7,12,15,931.0,81.5,2.6,25.2,657.5,941.16,700.34
2018,2,7,12,30,927.0,83.0,2.5,25.3,658.0,938.7,697.55
2018,2,7,12,45,919.5,85.0,2.45,25.4,650.0,929.96,691.22
2018,2,7,13,0,912.0,87.0,2.4,25.5,642.0,917.58,682.68
2018,2,7,13,15,906.0,86.5,2.3,25.45,627.0,900.03,670.8
2018,2,7,13,30,900.0,86.0,2.2,25.4,612.0,879.07,656.78
2018,2,7,13,45,891.0,85.0,2.1,25.3,589.5,851.74,638.69
2018,2,7,14,0,882.0,84.0,2.0,25.2,567.0,821.42,618.63
2018,2,7,14,15,869.0,82.0,1.85,25.0,537.0,790.01,597.59
2018,2,7,14,30,856.0,80.0,1.7,24.8,507.0,749.86,570.42
2018,2,7,14,45,837.0,78.0,1.6,24.55,471.0,703.3,539.12
2018,2,7,15,0,818.0,76.0,1.5,24.3,435.0,655.34,506.17
2018,2,7,15,15,792.5,73.0,1.5,24.3,394.0,600.99,466.6
2018,2,7,15,30,767.0,70.0,1.5,24.3,353.0,546.45,425.68
2018,2,7,15,45,729.0,66.0,1.15,22.9,308.0,484.14,377.91
2018,2,7,16,0,691.0,62.0,0.8,21.5,263.0,423.57,329.68
2018,2,7,16,15,633.5,56.5,0.85,20.65,216.0,357.16,276.54
2018,2,7,16,30,576.0,51.0,0.9,19.8,169.0,293.41,223.37
2018,2,7,16,45,470.0,44.0,1.0,18.9,123.5,217.17,159.81
2018,2,7,17,0,364.0,37.0,1.1,18.0,78.0,152.06,103.75
2018,2,7,17,15,221.5,24.0,1.1,17.55,45.5,81.14,26.02
2018,2,7,17,30,79.0,11.0,1.1,17.1,13.0,22.97,0.0
2018,2,7,17,45,39.5,5.5,1.1,16.65,6.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,10.5,2.0,0.95,13.9,2.0,0.0,0.0
2018,2,8,7,0,21.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,2,8,7,15,68.5,17.5,0.9,15.1,22.5,28.94,0.0
2018,2,8,7,30,116.0,31.0,0.9,16.0,41.0,67.61,39.2
2018,2,8,7,45,223.5,44.5,0.9,16.9,79.0,126.06,90.99
2018,2,8,8,0,331.0,58.0,0.9,17.8,117.0,192.0,146.03
2018,2,8,8,15,423.0,65.5,0.95,18.45,163.5,258.92,202.28
2018,2,8,8,30,515.0,73.0,1.0,19.1,210.0,333.85,264.02
2018,2,8,8,45,604.5,74.0,1.0,19.7,263.0,408.76,324.18
2018,2,8,9,0,694.0,75.0,1.0,20.3,316.0,490.81,387.75
2018,2,8,9,15,738.0,77.0,1.0,21.15,362.0,550.57,432.12
2018,2,8,9,30,782.0,79.0,1.0,22.0,408.0,614.56,477.93
2018,2,8,9,45,832.0,75.0,0.95,22.8,453.0,676.95,520.12
2018,2,8,10,0,882.0,71.0,0.9,23.6,498.0,734.93,556.21
2018,2,8,10,15,895.5,72.5,1.0,24.05,530.0,777.07,583.33
2018,2,8,10,30,909.0,74.0,1.1,24.5,562.0,816.96,608.82
2018,2,8,10,45,918.5,75.0,1.2,24.95,587.0,850.46,629.87
2018,2,8,11,0,928.0,76.0,1.3,25.4,612.0,881.0,648.93
2018,2,8,11,15,934.0,77.0,1.35,25.6,630.0,905.37,663.9
2018,2,8,11,30,940.0,78.0,1.4,25.8,648.0,926.28,676.74
2018,2,8,11,45,943.5,78.0,1.45,25.95,657.5,940.19,685.32
2018,2,8,12,0,947.0,78.0,1.5,26.1,667.0,950.35,691.69
2018,2,8,12,15,948.0,78.0,1.55,26.15,668.5,954.45,694.63
2018,2,8,12,30,949.0,78.0,1.6,26.2,670.0,954.68,695.3
2018,2,8,12,45,948.0,77.0,1.65,26.25,663.5,948.05,691.73
2018,2,8,13,0,947.0,76.0,1.7,26.3,657.0,937.58,685.88
2018,2,8,13,15,942.5,75.0,1.75,26.25,642.0,920.27,675.97
2018,2,8,13,30,938.0,74.0,1.8,26.2,627.0,899.35,663.79
2018,2,8,13,45,930.0,73.5,1.85,26.1,604.5,872.64,647.89
2018,2,8,14,0,922.0,73.0,1.9,26.0,582.0,842.75,629.81
2018,2,8,14,15,910.0,71.5,1.85,25.8,552.0,805.53,605.94
2018,2,8,14,30,898.0,70.0,1.8,25.6,522.0,765.77,580.17
2018,2,8,14,45,882.0,68.0,1.8,25.35,486.0,720.27,550.61
2018,2,8,15,0,866.0,66.0,1.8,25.1,450.0,673.04,519.31
2018,2,8,15,15,842.5,63.0,1.8,25.1,408.0,622.7,483.05
2018,2,8,15,30,819.0,60.0,1.8,25.1,366.0,567.17,441.39
2018,2,8,15,45,785.5,57.0,1.4,23.6,320.5,506.07,394.65
2018,2,8,16,0,752.0,54.0,1.0,22.1,275.0,446.17,346.94
2018,2,8,16,15,648.0,54.5,1.05,21.2,221.5,360.38,279.22
2018,2,8,16,30,544.0,55.0,1.1,20.3,168.0,286.28,218.53
2018,2,8,16,45,405.5,46.5,1.15,19.35,118.5,199.04,147.12
2018,2,8,17,0,267.0,38.0,1.2,18.4,69.0,126.06,86.82
2018,2,8,17,15,159.5,24.5,1.2,18.05,40.5,68.61,26.56
2018,2,8,17,30,52.0,11.0,1.2,17.7,12.0,18.76,0.0
2018,2,8,17,45,26.0,5.5,1.2,17.35,6.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,6,45,15.5,2.0,0.85,13.9,2.0,0.0,0.0
2018,2,9,7,0,31.0,4.0,0.8,14.2,4.0,3.81,0.0
2018,2,9,7,15,85.5,18.5,0.9,15.1,24.5,33.03,0.0
2018,2,9,7,30,140.0,33.0,1.0,16.0,45.0,80.71,49.28
2018,2,9,7,45,232.5,45.5,1.05,16.85,81.0,129.93,94.18
2018,2,9,8,0,325.0,58.0,1.1,17.7,117.0,190.12,145.06
2018,2,9,8,15,444.0,63.5,1.25,18.35,169.0,266.07,208.52
2018,2,9,8,30,563.0,69.0,1.4,19.0,221.0,352.55,279.7
2018,2,9,8,45,646.5,69.0,1.5,19.65,273.5,425.63,339.06
2018,2,9,9,0,730.0,69.0,1.6,20.3,326.0,503.22,400.27
2018,2,9,9,15,780.5,69.0,1.7,21.0,374.0,568.79,450.39
2018,2,9,9,30,831.0,69.0,1.8,21.7,422.0,636.48,500.55
2018,2,9,9,45,872.0,66.0,1.95,22.4,465.5,690.71,538.7
2018,2,9,10,0,913.0,63.0,2.1,23.1,509.0,749.71,578.6
2018,2,9,10,15,925.5,64.5,2.25,23.65,541.5,792.22,606.55
2018,2,9,10,30,938.0,66.0,2.4,24.2,574.0,832.31,632.65
2018,2,9,10,45,947.0,66.5,2.6,24.75,599.0,865.63,654.27
2018,2,9,11,0,956.0,67.0,2.8,25.3,624.0,895.87,673.73
2018,2,9,11,15,961.0,68.0,2.9,25.6,641.5,919.96,688.94
2018,2,9,11,30,966.0,69.0,3.0,25.9,659.0,940.46,701.84
2018,2,9,11,45,969.0,69.5,3.15,26.2,669.0,954.85,711.12
2018,2,9,12,0,972.0,70.0,3.3,26.5,679.0,965.39,717.98
2018,2,9,12,15,970.0,71.5,3.35,26.6,680.0,968.7,720.04
2018,2,9,12,30,968.0,73.0,3.4,26.7,681.0,968.04,719.67
2018,2,9,12,45,963.5,74.0,3.45,26.8,674.0,960.58,714.94
2018,2,9,13,0,959.0,75.0,3.5,26.9,667.0,949.27,707.82
2018,2,9,13,15,954.0,74.5,3.5,26.8,652.0,931.95,697.02
2018,2,9,13,30,949.0,74.0,3.5,26.7,637.0,910.99,683.89
2018,2,9,13,45,934.0,74.5,3.5,26.6,612.0,879.33,663.49
2018,2,9,14,0,919.0,75.0,3.5,26.5,587.0,844.79,641.08
2018,2,9,14,15,887.5,75.5,3.4,26.15,549.0,794.65,607.7
2018,2,9,14,30,856.0,76.0,3.3,25.8,511.0,743.21,573.06
2018,2,9,14,45,843.0,73.0,3.2,25.5,476.5,705.23,547.54
2018,2,9,15,0,830.0,70.0,3.1,25.2,442.0,659.83,516.19
2018,2,9,15,15,829.0,66.0,3.1,25.2,408.5,619.34,486.17
2018,2,9,15,30,828.0,62.0,3.1,25.2,375.0,576.48,453.08
2018,2,9,15,45,761.5,62.5,2.3,23.5,322.5,500.77,394.31
2018,2,9,16,0,695.0,63.0,1.5,21.8,270.0,429.22,336.86
2018,2,9,16,15,553.0,63.0,1.45,20.75,210.0,330.79,258.74
2018,2,9,16,30,411.0,63.0,1.4,19.7,150.0,243.55,187.9
2018,2,9,16,45,346.5,51.0,1.35,18.6,111.5,182.85,136.44
2018,2,9,17,0,282.0,39.0,1.3,17.5,73.0,131.52,91.58
2018,2,9,17,15,201.0,26.5,1.3,17.3,45.0,80.67,36.37
2018,2,9,17,30,120.0,14.0,1.3,17.1,17.0,32.59,0.0
2018,2,9,17,45,60.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,6,45,21.0,3.0,0.85,11.0,3.0,0.0,0.0
2018,2,10,7,0,42.0,6.0,0.8,11.4,6.0,5.72,0.0
2018,2,10,7,15,96.5,19.0,0.95,12.1,26.0,41.64,0.0
2018,2,10,7,30,151.0,32.0,1.1,12.8,46.0,81.93,51.78
2018,2,10,7,45,194.5,48.5,1.25,13.45,77.5,122.14,90.37
2018,2,10,8,0,238.0,65.0,1.4,14.1,109.0,167.45,130.37
2018,2,10,8,15,295.5,78.0,1.55,14.85,148.5,219.32,175.22
2018,2,10,8,30,353.0,91.0,1.7,15.6,188.0,277.08,224.27
2018,2,10,8,45,515.5,85.5,1.85,16.3,254.5,377.33,306.56
2018,2,10,9,0,678.0,80.0,2.0,17.0,321.0,489.85,396.46
2018,2,10,9,15,764.0,73.0,2.3,17.8,376.0,564.71,455.41
2018,2,10,9,30,850.0,66.0,2.6,18.6,431.0,646.96,518.61
2018,2,10,9,45,867.0,68.0,2.9,19.4,468.5,691.36,550.33
2018,2,10,10,0,884.0,70.0,3.2,20.2,506.0,738.77,583.27
2018,2,10,10,15,896.5,71.5,3.35,20.55,537.5,780.37,611.85
2018,2,10,10,30,909.0,73.0,3.5,20.9,569.0,819.65,638.53
2018,2,10,10,45,917.5,74.5,3.6,21.25,594.0,853.05,660.6
2018,2,10,11,0,926.0,76.0,3.7,21.6,619.0,883.44,680.49
2018,2,10,11,15,931.5,77.0,3.75,21.75,636.5,907.42,696.14
2018,2,10,11,30,937.0,78.0,3.8,21.9,654.0,927.94,709.48
2018,2,10,11,45,934.5,80.0,3.85,22.05,662.0,938.89,716.31
2018,2,10,12,0,932.0,82.0,3.9,22.2,670.0,946.02,720.72
2018,2,10,12,15,937.5,80.5,3.95,22.25,673.0,952.38,725.06
2018,2,10,12,30,943.0,79.0,4.0,22.3,676.0,954.91,726.94
2018,2,10,12,45,899.0,91.5,4.05,22.35,656.0,925.62,707.01
2018,2,10,13,0,855.0,104.0,4.1,22.4,636.0,900.72,690.35
2018,2,10,13,15,871.5,96.5,4.15,22.35,628.0,895.15,687.53
2018,2,10,13,30,888.0,89.0,4.2,22.3,620.0,878.45,676.87
2018,2,10,13,45,897.5,83.0,4.3,22.2,603.0,860.89,666.09
2018,2,10,14,0,907.0,77.0,4.4,22.1,586.0,839.43,652.51
2018,2,10,14,15,893.5,75.5,4.4,21.85,555.5,801.33,626.96
2018,2,10,14,30,880.0,74.0,4.4,21.6,525.0,760.83,599.51
2018,2,10,14,45,870.0,71.5,4.4,21.35,491.5,719.53,571.13
2018,2,10,15,0,860.0,69.0,4.4,21.1,458.0,676.1,540.74
2018,2,10,15,15,832.5,67.0,4.4,21.1,415.0,624.41,501.47
2018,2,10,15,30,805.0,65.0,4.4,21.1,372.0,567.87,456.89
2018,2,10,15,45,769.5,61.0,3.75,19.95,325.5,504.86,406.58
2018,2,10,16,0,734.0,57.0,3.1,18.8,279.0,443.31,355.85
2018,2,10,16,15,662.0,53.5,2.75,17.7,228.0,367.83,292.95
2018,2,10,16,30,590.0,50.0,2.4,16.6,177.0,300.45,234.88
2018,2,10,16,45,427.5,45.5,2.05,15.55,125.5,206.56,156.16
2018,2,10,17,0,265.0,41.0,1.7,14.5,74.0,129.3,91.87
2018,2,10,17,15,162.5,26.5,1.65,14.05,44.0,72.83,36.48
2018,2,10,17,30,60.0,12.0,1.6,13.6,14.0,21.14,0.0
2018,2,10,17,45,30.0,6.0,1.55,13.15,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,45,4.0,2.0,1.15,9.9,2.0,0.0,0.0
2018,2,11,7,0,8.0,4.0,1.1,10.3,4.0,4.82,0.0
2018,2,11,7,15,72.0,19.5,1.4,11.3,26.0,35.98,0.0
2018,2,11,7,30,136.0,35.0,1.7,12.3,48.0,77.28,49.87
2018,2,11,7,45,231.0,48.5,1.95,13.35,85.5,133.1,98.84
2018,2,11,8,0,326.0,62.0,2.2,14.4,123.0,195.63,152.36
2018,2,11,8,15,337.5,78.0,2.4,15.2,157.0,236.94,189.63
2018,2,11,8,30,349.0,94.0,2.6,16.0,191.0,278.99,226.33
