Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,9.45,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,9.9,5.0,5.13,0.0
2018,3,14,6,45,3.0,11.5,1.4,10.4,11.5,11.02,2.24
2018,3,14,7,0,0.0,18.0,1.6,10.9,18.0,16.68,8.38
2018,3,14,7,15,0.5,29.5,1.75,11.25,29.5,27.5,17.93
2018,3,14,7,30,1.0,41.0,1.9,11.6,41.0,38.39,27.5
2018,3,14,7,45,0.5,32.5,2.05,11.9,32.5,30.34,20.64
2018,3,14,8,0,0.0,24.0,2.2,12.2,24.0,22.26,13.64
2018,3,14,8,15,0.0,28.5,2.3,12.45,28.5,26.45,17.2
2018,3,14,8,30,0.0,33.0,2.4,12.7,33.0,30.64,20.72
2018,3,14,8,45,0.0,31.5,2.55,12.95,31.5,29.25,19.43
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,27.87,18.15
2018,3,14,9,15,0.0,41.5,2.7,13.25,41.5,38.59,27.18
2018,3,14,9,30,0.0,53.0,2.7,13.3,53.0,49.32,36.13
2018,3,14,9,45,0.0,76.0,2.7,13.35,76.0,70.8,54.03
2018,3,14,10,0,0.0,99.0,2.7,13.4,99.0,92.44,71.87
2018,3,14,10,15,0.0,109.5,2.7,13.5,109.5,102.51,79.99
2018,3,14,10,30,0.0,120.0,2.7,13.6,120.0,112.62,88.12
2018,3,14,10,45,3.0,157.0,2.65,13.7,159.0,151.27,119.64
2018,3,14,11,0,6.0,194.0,2.6,13.8,198.0,190.55,151.22
2018,3,14,11,15,6.0,190.5,2.55,13.85,195.0,187.16,148.22
2018,3,14,11,30,6.0,187.0,2.5,13.9,192.0,183.77,145.35
2018,3,14,11,45,11.5,197.5,2.5,14.0,206.5,199.55,158.13
2018,3,14,12,0,17.0,208.0,2.5,14.1,221.0,215.41,170.9
2018,3,14,12,15,75.5,272.5,2.5,14.1,331.0,349.79,278.81
2018,3,14,12,30,134.0,337.0,2.5,14.1,441.0,490.62,387.34
2018,3,14,12,45,126.0,344.5,2.55,14.1,441.5,490.18,386.02
2018,3,14,13,0,118.0,352.0,2.6,14.1,442.0,489.3,385.24
2018,3,14,13,15,94.0,333.5,2.55,14.1,404.5,430.95,340.57
2018,3,14,13,30,70.0,315.0,2.5,14.1,367.0,386.78,306.42
2018,3,14,13,45,154.0,302.5,2.5,14.1,411.5,459.85,365.94
2018,3,14,14,0,238.0,290.0,2.5,14.1,456.0,527.39,419.61
2018,3,14,14,15,258.0,279.0,2.5,14.05,451.5,524.19,417.94
2018,3,14,14,30,278.0,268.0,2.5,14.0,447.0,518.76,414.98
2018,3,14,14,45,402.5,224.0,2.5,13.95,466.5,566.48,454.86
2018,3,14,15,0,527.0,180.0,2.5,13.9,486.0,592.79,477.69
2018,3,14,15,15,571.5,153.5,2.5,13.9,462.5,574.63,464.72
2018,3,14,15,30,616.0,127.0,2.5,13.9,439.0,546.71,444.02
2018,3,14,15,45,675.0,106.0,2.5,13.6,417.0,526.87,429.04
2018,3,14,16,0,734.0,85.0,2.5,13.3,395.0,499.06,406.45
2018,3,14,16,15,727.0,75.5,2.25,12.9,350.0,442.99,359.28
2018,3,14,16,30,720.0,66.0,2.0,12.5,305.0,387.31,310.78
2018,3,14,16,45,666.5,60.5,1.75,12.05,252.0,318.7,250.68
2018,3,14,17,0,613.0,55.0,1.5,11.6,199.0,254.8,193.28
2018,3,14,17,15,525.5,47.5,1.35,11.0,149.0,186.05,132.87
2018,3,14,17,30,438.0,40.0,1.2,10.4,99.0,127.61,82.3
2018,3,14,17,45,291.5,28.5,1.1,9.75,60.5,68.4,32.98
2018,3,14,18,0,145.0,17.0,1.0,9.1,22.0,24.89,0.0
2018,3,14,18,15,72.5,8.5,1.0,8.9,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,6,15,87.5,9.5,1.2,6.1,13.0,0.0,0.0
2018,3,15,6,30,175.0,19.0,1.4,6.9,26.0,29.23,0.0
2018,3,15,6,45,243.0,31.0,1.55,7.7,56.0,65.6,34.65
2018,3,15,7,0,311.0,43.0,1.7,8.5,86.0,107.06,71.8
2018,3,15,7,15,454.0,51.0,1.85,9.15,144.0,173.71,127.03
2018,3,15,7,30,597.0,59.0,2.0,9.8,202.0,256.35,197.75
2018,3,15,7,45,675.0,61.5,2.1,10.45,259.5,325.47,259.09
2018,3,15,8,0,753.0,64.0,2.2,11.1,317.0,402.15,325.43
2018,3,15,8,15,786.0,67.5,2.25,11.55,369.0,465.92,380.01
2018,3,15,8,30,819.0,71.0,2.3,12.0,421.0,531.63,434.18
2018,3,15,8,45,841.5,74.5,2.35,12.5,470.0,592.65,482.67
2018,3,15,9,0,864.0,78.0,2.4,13.0,519.0,653.75,529.55
2018,3,15,9,15,880.5,81.0,2.5,13.35,563.5,705.96,568.27
2018,3,15,9,30,897.0,84.0,2.6,13.7,608.0,760.42,606.36
2018,3,15,9,45,907.5,86.5,2.7,14.05,646.0,808.17,638.99
2018,3,15,10,0,918.0,89.0,2.8,14.4,684.0,853.68,669.67
2018,3,15,10,15,926.5,91.0,2.9,14.6,716.0,894.43,697.09
2018,3,15,10,30,935.0,93.0,3.0,14.8,748.0,932.31,722.37
2018,3,15,10,45,940.0,94.0,3.15,15.0,771.5,962.82,742.85
2018,3,15,11,0,945.0,95.0,3.3,15.2,795.0,989.88,761.02
2018,3,15,11,15,754.5,174.0,3.4,15.3,740.5,927.59,717.27
2018,3,15,11,30,564.0,253.0,3.5,15.4,686.0,836.65,651.19
2018,3,15,11,45,433.5,304.0,3.65,15.5,639.0,771.16,601.15
2018,3,15,12,0,303.0,355.0,3.8,15.6,592.0,689.61,538.43
2018,3,15,12,15,259.5,366.5,3.95,15.55,569.5,660.36,516.51
2018,3,15,12,30,216.0,378.0,4.1,15.5,547.0,615.94,483.05
2018,3,15,12,45,148.0,359.5,4.25,15.45,474.5,527.86,415.97
2018,3,15,13,0,80.0,341.0,4.4,15.4,402.0,426.78,337.64
2018,3,15,13,15,51.0,297.0,4.45,15.3,335.5,350.23,278.17
2018,3,15,13,30,22.0,253.0,4.5,15.2,269.0,264.52,210.2
2018,3,15,13,45,20.5,241.5,4.6,15.05,256.0,251.14,200.09
2018,3,15,14,0,19.0,230.0,4.7,14.9,243.0,237.81,189.83
2018,3,15,14,15,10.0,181.0,4.7,14.7,188.0,180.72,143.89
2018,3,15,14,30,1.0,132.0,4.7,14.5,133.0,125.06,98.45
2018,3,15,14,45,14.5,163.0,4.7,14.3,171.5,165.94,132.91
2018,3,15,15,0,28.0,194.0,4.7,14.1,210.0,213.51,172.55
2018,3,15,15,15,55.0,195.0,4.7,14.1,224.0,232.23,188.87
2018,3,15,15,30,82.0,196.0,4.7,14.1,238.0,248.49,203.02
2018,3,15,15,45,111.0,182.0,4.5,13.45,233.0,254.19,208.78
2018,3,15,16,0,140.0,168.0,4.3,12.8,228.0,249.12,205.31
2018,3,15,16,15,327.5,127.5,4.05,12.45,244.0,295.13,243.63
2018,3,15,16,30,515.0,87.0,3.8,12.1,260.0,322.55,263.06
2018,3,15,16,45,516.0,76.5,3.55,11.8,224.5,279.94,223.51
2018,3,15,17,0,517.0,66.0,3.3,11.5,189.0,236.45,182.03
2018,3,15,17,15,377.0,56.0,3.05,11.25,134.0,156.11,113.68
2018,3,15,17,30,237.0,46.0,2.8,11.0,79.0,95.17,64.05
2018,3,15,17,45,151.5,31.0,2.55,10.7,48.5,53.29,28.13
2018,3,15,18,0,66.0,16.0,2.3,10.4,18.0,19.2,0.0
2018,3,15,18,15,33.0,8.0,2.25,10.3,9.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,10.1,1.5,1.43,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.3,3.0,2.86,0.0
2018,3,16,6,45,0.0,6.0,2.55,10.55,6.0,5.55,0.0
2018,3,16,7,0,0.0,9.0,2.7,10.8,9.0,8.33,1.39
2018,3,16,7,15,0.0,12.5,2.85,11.0,12.5,11.57,4.32
2018,3,16,7,30,0.0,16.0,3.0,11.2,16.0,14.82,7.21
2018,3,16,7,45,0.0,22.0,3.15,11.4,22.0,20.4,12.07
2018,3,16,8,0,0.0,28.0,3.3,11.6,28.0,25.98,16.88
2018,3,16,8,15,0.0,36.5,3.4,11.7,36.5,33.89,23.66
2018,3,16,8,30,0.0,45.0,3.5,11.8,45.0,41.81,30.37
2018,3,16,8,45,0.5,71.0,3.6,11.95,71.5,66.37,51.19
2018,3,16,9,0,1.0,97.0,3.7,12.1,98.0,91.29,72.04
2018,3,16,9,15,16.5,162.0,3.8,12.15,172.0,165.53,134.14
2018,3,16,9,30,32.0,227.0,3.9,12.2,246.0,251.31,204.29
2018,3,16,9,45,27.5,227.5,3.95,12.3,244.5,249.36,201.89
2018,3,16,10,0,23.0,228.0,4.0,12.4,243.0,238.24,192.33
2018,3,16,10,15,22.0,232.5,4.1,12.4,247.5,242.46,195.45
2018,3,16,10,30,21.0,237.0,4.2,12.4,252.0,246.59,198.48
2018,3,16,10,45,12.5,208.5,4.3,12.4,217.5,210.68,168.96
2018,3,16,11,0,4.0,180.0,4.4,12.4,183.0,174.76,139.33
2018,3,16,11,15,67.5,241.0,4.5,12.4,293.0,305.98,247.81
2018,3,16,11,30,131.0,302.0,4.6,12.4,403.0,446.51,360.19
2018,3,16,11,45,116.5,294.5,4.7,12.45,385.0,425.72,342.99
2018,3,16,12,0,102.0,287.0,4.8,12.5,367.0,404.16,325.68
2018,3,16,12,15,56.0,253.5,4.85,12.5,297.5,310.22,249.92
2018,3,16,12,30,10.0,220.0,4.9,12.5,228.0,220.42,176.15
2018,3,16,12,45,9.5,210.0,5.0,12.5,217.5,209.91,167.87
2018,3,16,13,0,9.0,200.0,5.1,12.5,207.0,199.41,159.48
2018,3,16,13,15,6.0,176.0,5.1,12.45,180.5,172.76,137.81
2018,3,16,13,30,3.0,152.0,5.1,12.4,154.0,146.39,116.26
2018,3,16,13,45,83.5,196.5,5.1,12.35,255.0,281.09,229.58
2018,3,16,14,0,164.0,241.0,5.1,12.3,356.0,396.99,324.94
2018,3,16,14,15,107.5,239.0,5.0,12.2,313.0,341.59,278.77
2018,3,16,14,30,51.0,237.0,4.9,12.1,270.0,279.28,227.1
2018,3,16,14,45,46.0,219.0,4.85,12.0,247.5,254.57,207.48
2018,3,16,15,0,41.0,201.0,4.8,11.9,225.0,230.23,187.94
2018,3,16,15,15,79.5,201.5,4.8,11.9,243.5,255.81,210.38
2018,3,16,15,30,118.0,202.0,4.8,11.9,262.0,285.42,235.67
2018,3,16,15,45,186.5,175.0,4.55,11.55,259.5,291.26,241.94
2018,3,16,16,0,255.0,148.0,4.3,11.2,257.0,296.16,246.49
2018,3,16,16,15,298.5,130.0,3.9,10.85,242.5,283.56,235.2
2018,3,16,16,30,342.0,112.0,3.5,10.5,228.0,271.38,223.08
2018,3,16,16,45,365.5,93.0,3.1,10.15,198.0,238.73,192.69
2018,3,16,17,0,389.0,74.0,2.7,9.8,168.0,202.84,158.14
2018,3,16,17,15,326.0,60.5,2.3,9.15,126.0,148.0,109.51
2018,3,16,17,30,263.0,47.0,1.9,8.5,84.0,100.83,68.42
2018,3,16,17,45,194.0,32.5,1.5,7.85,53.5,59.86,32.53
2018,3,16,18,0,125.0,18.0,1.1,7.2,23.0,24.65,0.0
2018,3,16,18,15,62.5,9.0,1.1,7.0,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,7.8,1.5,1.43,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.1,3.0,2.77,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.4,5.5,5.09,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.7,8.0,7.4,0.68
2018,3,17,7,15,0.0,11.5,1.9,8.9,11.5,10.65,3.61
2018,3,17,7,30,0.0,15.0,2.0,9.1,15.0,13.9,6.51
2018,3,17,7,45,8.5,35.0,2.1,9.3,38.0,36.17,25.9
2018,3,17,8,0,17.0,55.0,2.2,9.5,61.0,59.68,46.32
2018,3,17,8,15,84.5,113.5,2.2,9.7,149.5,157.31,129.97
2018,3,17,8,30,152.0,172.0,2.2,9.9,238.0,260.57,216.25
2018,3,17,8,45,270.0,183.0,2.2,10.1,317.0,358.37,296.89
2018,3,17,9,0,388.0,194.0,2.2,10.3,396.0,461.06,379.58
2018,3,17,9,15,461.5,193.5,2.15,10.45,453.5,540.22,441.23
2018,3,17,9,30,535.0,193.0,2.1,10.6,511.0,616.11,499.09
2018,3,17,9,45,633.5,173.5,2.05,10.8,573.5,700.24,562.22
2018,3,17,10,0,732.0,154.0,2.0,11.0,636.0,785.41,623.25
2018,3,17,10,15,792.0,139.5,1.95,11.2,683.0,842.78,661.31
2018,3,17,10,30,852.0,125.0,1.9,11.4,730.0,904.79,702.05
2018,3,17,10,45,848.5,131.0,1.85,11.55,750.5,931.28,717.65
2018,3,17,11,0,845.0,137.0,1.8,11.7,771.0,954.19,731.14
2018,3,17,11,15,841.5,142.0,1.8,11.8,784.5,972.38,742.24
2018,3,17,11,30,838.0,147.0,1.8,11.9,798.0,986.92,751.01
2018,3,17,11,45,691.0,204.0,1.8,12.0,744.5,920.34,705.08
2018,3,17,12,0,544.0,261.0,1.8,12.1,691.0,837.09,645.43
2018,3,17,12,15,361.5,279.0,1.85,12.15,564.5,678.25,529.78
2018,3,17,12,30,179.0,297.0,1.9,12.2,438.0,490.33,387.86
2018,3,17,12,45,98.5,252.0,1.95,12.2,329.5,361.78,288.89
2018,3,17,13,0,18.0,207.0,2.0,12.2,221.0,223.55,177.9
2018,3,17,13,15,16.5,181.0,2.1,12.1,193.5,194.92,155.61
2018,3,17,13,30,15.0,155.0,2.2,12.0,166.0,166.52,132.91
2018,3,17,13,45,115.0,201.5,2.25,11.9,283.0,314.87,256.2
2018,3,17,14,0,215.0,248.0,2.3,11.8,400.0,460.7,372.37
2018,3,17,14,15,290.0,254.5,2.3,11.7,450.0,524.09,422.34
2018,3,17,14,30,365.0,261.0,2.3,11.6,500.0,581.44,467.39
2018,3,17,14,45,476.5,211.5,2.35,11.45,504.5,610.58,492.75
2018,3,17,15,0,588.0,162.0,2.4,11.3,509.0,623.17,505.48
2018,3,17,15,15,551.5,152.0,2.4,11.3,458.5,559.58,456.57
2018,3,17,15,30,515.0,142.0,2.4,11.3,408.0,493.34,405.13
2018,3,17,15,45,526.0,125.0,2.3,11.05,374.0,458.84,377.92
2018,3,17,16,0,537.0,108.0,2.2,10.8,340.0,417.52,344.18
2018,3,17,16,15,614.0,91.0,1.95,10.5,325.0,405.86,332.51
2018,3,17,16,30,691.0,74.0,1.7,10.2,310.0,384.28,310.63
2018,3,17,16,45,638.0,68.0,1.5,9.9,257.5,316.17,250.69
2018,3,17,17,0,585.0,62.0,1.3,9.6,205.0,253.33,194.19
2018,3,17,17,15,494.5,54.0,1.2,9.15,154.5,184.78,134.05
2018,3,17,17,30,404.0,46.0,1.1,8.7,104.0,126.93,84.18
2018,3,17,17,45,265.5,33.0,1.0,8.2,64.5,69.55,37.71
2018,3,17,18,0,127.0,20.0,0.9,7.7,25.0,26.67,0.0
2018,3,17,18,15,63.5,10.0,0.9,7.5,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,6,15,70.0,12.5,0.75,5.95,16.0,12.68,0.0
2018,3,18,6,30,140.0,25.0,0.8,6.3,32.0,34.28,0.0
2018,3,18,6,45,210.0,39.0,0.85,6.7,64.0,70.57,42.88
2018,3,18,7,0,280.0,53.0,0.9,7.1,96.0,113.09,79.3
2018,3,18,7,15,401.0,64.5,1.0,7.65,152.5,175.05,131.2
2018,3,18,7,30,522.0,76.0,1.1,8.2,209.0,253.78,198.55
2018,3,18,7,45,497.5,91.0,1.15,8.75,240.5,290.71,233.87
2018,3,18,8,0,473.0,106.0,1.2,9.3,272.0,326.15,266.22
2018,3,18,8,15,546.5,111.0,1.25,9.85,331.0,399.45,327.04
2018,3,18,8,30,620.0,116.0,1.3,10.4,390.0,476.96,389.3
2018,3,18,8,45,702.5,111.5,1.3,10.9,454.5,556.08,450.94
2018,3,18,9,0,785.0,107.0,1.3,11.4,519.0,641.3,515.07
2018,3,18,9,15,704.5,136.5,1.25,11.95,529.5,655.14,522.07
2018,3,18,9,30,624.0,166.0,1.2,12.5,540.0,658.95,521.68
2018,3,18,9,45,554.5,202.5,1.15,13.0,550.0,665.76,523.18
2018,3,18,10,0,485.0,239.0,1.1,13.5,560.0,669.73,522.12
2018,3,18,10,15,434.0,271.0,1.1,13.75,568.5,677.85,525.24
2018,3,18,10,30,383.0,303.0,1.1,14.0,577.0,670.52,517.48
2018,3,18,10,45,301.5,332.5,1.1,14.3,552.5,639.34,491.95
2018,3,18,11,0,220.0,362.0,1.1,14.6,528.0,590.21,453.82
2018,3,18,11,15,347.5,332.0,1.05,14.6,600.5,696.36,532.45
2018,3,18,11,30,475.0,302.0,1.0,14.6,673.0,805.2,608.47
2018,3,18,11,45,497.5,297.5,0.9,14.6,689.5,827.87,621.19
2018,3,18,12,0,520.0,293.0,0.8,14.6,706.0,848.52,633.45
2018,3,18,12,15,452.0,319.0,0.8,14.55,678.0,810.21,605.65
2018,3,18,12,30,384.0,345.0,0.8,14.5,650.0,757.92,569.21
2018,3,18,12,45,298.0,358.5,0.75,14.4,593.5,686.01,517.91
2018,3,18,13,0,212.0,372.0,0.7,14.3,537.0,600.72,456.66
2018,3,18,13,15,128.5,346.0,0.75,14.2,445.5,489.37,376.54
2018,3,18,13,30,45.0,320.0,0.8,14.1,354.0,367.78,285.68
2018,3,18,13,45,37.0,300.0,0.85,14.05,327.5,337.9,264.34
2018,3,18,14,0,29.0,280.0,0.9,14.0,301.0,308.41,242.32
2018,3,18,14,15,24.5,260.5,0.95,13.9,277.5,272.68,215.34
2018,3,18,14,30,20.0,241.0,1.0,13.8,254.0,248.62,197.13
2018,3,18,14,45,15.0,219.0,1.0,13.7,228.5,222.02,176.54
2018,3,18,15,0,10.0,197.0,1.0,13.6,203.0,195.89,156.11
2018,3,18,15,15,10.0,187.0,1.0,13.6,192.5,185.75,148.46
2018,3,18,15,30,10.0,177.0,1.0,13.6,182.0,175.65,140.71
2018,3,18,15,45,6.5,151.5,0.75,13.15,154.5,147.99,118.52
2018,3,18,16,0,3.0,126.0,0.5,12.7,127.0,120.84,96.54
2018,3,18,16,15,12.5,109.5,0.5,12.4,114.0,109.4,87.53
2018,3,18,16,30,22.0,93.0,0.5,12.1,101.0,99.42,79.36
2018,3,18,16,45,11.0,78.5,0.55,11.8,82.5,77.75,61.11
2018,3,18,17,0,0.0,64.0,0.6,11.5,64.0,59.92,46.03
2018,3,18,17,15,4.5,50.5,0.65,11.25,51.0,48.29,35.67
2018,3,18,17,30,9.0,37.0,0.7,11.0,38.0,36.14,24.56
2018,3,18,17,45,19.5,26.5,0.75,10.7,27.5,27.63,15.29
2018,3,18,18,0,30.0,16.0,0.8,10.4,17.0,16.86,0.0
2018,3,18,18,15,15.0,8.0,0.85,10.25,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,19,6,15,89.0,11.5,1.2,5.85,16.5,12.11,0.0
2018,3,19,6,30,178.0,23.0,1.4,6.8,33.0,35.73,0.0
2018,3,19,6,45,332.0,34.5,1.55,7.8,78.0,83.94,48.91
2018,3,19,7,0,486.0,46.0,1.7,8.8,123.0,149.01,100.88
2018,3,19,7,15,556.5,53.5,1.85,9.6,173.5,207.29,152.77
2018,3,19,7,30,627.0,61.0,2.0,10.4,224.0,273.71,212.18
2018,3,19,7,45,595.0,78.0,2.15,11.15,260.0,318.51,254.81
2018,3,19,8,0,563.0,95.0,2.3,11.9,296.0,358.58,291.37
2018,3,19,8,15,558.5,111.5,2.5,12.75,336.0,407.15,332.61
2018,3,19,8,30,554.0,128.0,2.7,13.6,376.0,450.51,368.08
2018,3,19,8,45,710.0,107.0,2.9,14.4,460.5,557.27,453.16
2018,3,19,9,0,866.0,86.0,3.1,15.2,545.0,671.6,541.47
2018,3,19,9,15,879.5,89.5,3.15,15.8,588.5,726.3,580.46
2018,3,19,9,30,893.0,93.0,3.2,16.4,632.0,774.99,613.2
2018,3,19,9,45,827.0,119.5,3.25,17.0,643.0,793.78,623.89
2018,3,19,10,0,761.0,146.0,3.3,17.6,654.0,803.19,628.08
2018,3,19,10,15,814.0,135.0,3.35,18.0,701.0,859.73,666.41
2018,3,19,10,30,867.0,124.0,3.4,18.4,748.0,920.0,706.39
2018,3,19,10,45,898.0,116.0,3.45,18.75,780.5,955.41,728.78
2018,3,19,11,0,929.0,108.0,3.5,19.1,813.0,995.8,754.63
2018,3,19,11,15,942.0,105.0,3.55,19.35,832.5,1021.96,770.95
2018,3,19,11,30,955.0,102.0,3.6,19.6,852.0,1044.65,785.09
2018,3,19,11,45,897.0,130.0,3.7,19.8,840.0,1028.14,773.58
2018,3,19,12,0,839.0,158.0,3.8,20.0,828.0,1015.96,765.4
2018,3,19,12,15,728.0,207.5,3.75,19.95,788.5,967.83,732.54
2018,3,19,12,30,617.0,257.0,3.7,19.9,749.0,908.29,690.59
2018,3,19,12,45,634.0,246.0,3.65,19.85,747.0,909.04,692.17
2018,3,19,13,0,651.0,235.0,3.6,19.8,745.0,906.48,691.08
2018,3,19,13,15,531.0,274.5,3.4,19.75,685.0,820.03,627.1
2018,3,19,13,30,411.0,314.0,3.2,19.7,625.0,727.22,558.46
2018,3,19,13,45,559.5,247.0,3.05,19.65,655.5,791.73,608.99
2018,3,19,14,0,708.0,180.0,2.9,19.6,686.0,839.38,644.62
2018,3,19,14,15,714.5,169.5,2.75,19.6,661.0,810.5,624.03
2018,3,19,14,30,721.0,159.0,2.6,19.6,636.0,778.51,601.88
2018,3,19,14,45,678.5,158.5,2.4,19.6,587.0,716.05,556.95
2018,3,19,15,0,636.0,158.0,2.2,19.6,538.0,654.5,511.58
2018,3,19,15,15,555.5,166.0,2.2,19.6,480.0,572.79,451.06
2018,3,19,15,30,475.0,174.0,2.2,19.6,422.0,501.44,396.9
2018,3,19,15,45,520.5,140.5,1.85,19.15,389.0,467.73,371.65
2018,3,19,16,0,566.0,107.0,1.5,18.7,356.0,432.08,343.37
2018,3,19,16,15,640.5,89.0,1.3,18.05,338.0,416.55,329.47
2018,3,19,16,30,715.0,71.0,1.1,17.4,320.0,390.77,305.46
2018,3,19,16,45,666.5,65.5,0.9,16.7,267.5,323.95,248.73
2018,3,19,17,0,618.0,60.0,0.7,16.0,215.0,261.32,194.24
2018,3,19,17,15,521.5,51.5,0.7,15.55,161.0,188.74,132.89
2018,3,19,17,30,425.0,43.0,0.7,15.1,107.0,127.68,82.02
2018,3,19,17,45,282.0,31.0,0.75,14.6,66.5,69.4,37.0
2018,3,19,18,0,139.0,19.0,0.8,14.1,26.0,26.46,0.0
2018,3,19,18,15,69.5,9.5,0.75,13.9,13.0,9.09,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.15,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.2,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.25,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.3,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.3,8.5,7.87,1.14
2018,3,20,7,30,0.0,10.0,2.9,11.3,10.0,9.26,2.39
2018,3,20,7,45,0.0,12.5,2.7,11.35,12.5,11.58,4.42
2018,3,20,8,0,0.0,15.0,2.5,11.4,15.0,13.91,6.43
2018,3,20,8,15,0.0,19.0,2.65,11.5,19.0,17.63,9.61
2018,3,20,8,30,0.0,23.0,2.8,11.6,23.0,21.35,12.77
2018,3,20,8,45,0.0,29.5,2.95,11.65,29.5,27.4,17.9
2018,3,20,9,0,0.0,36.0,3.1,11.7,36.0,33.46,23.0
2018,3,20,9,15,0.0,49.0,3.25,11.85,49.0,45.58,33.2
2018,3,20,9,30,0.0,62.0,3.4,12.0,62.0,57.73,43.33
2018,3,20,9,45,0.0,66.0,3.55,12.15,66.0,61.48,46.34
2018,3,20,10,0,0.0,70.0,3.7,12.3,70.0,65.23,49.34
2018,3,20,10,15,0.0,81.0,3.85,12.45,81.0,75.53,57.81
2018,3,20,10,30,0.0,92.0,4.0,12.6,92.0,85.84,66.23
2018,3,20,10,45,0.0,89.0,4.1,12.7,89.0,83.06,63.79
2018,3,20,11,0,0.0,86.0,4.2,12.8,86.0,80.26,61.38
2018,3,20,11,15,0.0,79.0,4.3,12.95,79.0,73.73,55.88
2018,3,20,11,30,0.0,72.0,4.4,13.1,72.0,67.19,50.39
2018,3,20,11,45,0.0,69.5,4.5,13.25,69.5,64.86,48.41
2018,3,20,12,0,0.0,67.0,4.6,13.4,67.0,62.53,46.44
2018,3,20,12,15,0.0,67.0,4.65,13.5,67.0,62.53,46.42
2018,3,20,12,30,0.0,67.0,4.7,13.6,67.0,62.53,46.4
2018,3,20,12,45,0.0,66.0,4.75,13.7,66.0,61.59,45.62
2018,3,20,13,0,0.0,65.0,4.8,13.8,65.0,60.64,44.85
2018,3,20,13,15,0.0,68.0,4.65,13.8,68.0,63.44,47.2
2018,3,20,13,30,0.0,71.0,4.5,13.8,71.0,66.23,49.57
2018,3,20,13,45,0.0,70.0,4.4,13.85,70.0,65.28,48.83
2018,3,20,14,0,0.0,69.0,4.3,13.9,69.0,64.33,48.11
2018,3,20,14,15,0.0,65.5,4.2,13.9,65.5,61.04,45.46
2018,3,20,14,30,0.0,62.0,4.1,13.9,62.0,57.76,42.82
2018,3,20,14,45,0.0,60.5,3.95,13.85,60.5,56.34,41.75
2018,3,20,15,0,0.0,59.0,3.8,13.8,59.0,54.92,40.68
2018,3,20,15,15,0.0,67.0,3.8,13.8,67.0,62.37,47.07
2018,3,20,15,30,0.0,75.0,3.8,13.8,75.0,69.83,53.48
2018,3,20,15,45,0.0,91.0,3.65,13.65,91.0,84.92,66.39
2018,3,20,16,0,0.0,107.0,3.5,13.5,107.0,100.5,79.75
2018,3,20,16,15,4.0,107.5,3.45,13.4,109.0,103.19,82.29
2018,3,20,16,30,8.0,108.0,3.4,13.3,111.0,105.54,84.45
2018,3,20,16,45,8.0,90.5,3.35,13.2,93.0,88.28,69.86
2018,3,20,17,0,8.0,73.0,3.3,13.1,75.0,71.08,55.07
2018,3,20,17,15,4.0,54.5,3.2,12.95,55.5,51.97,38.57
2018,3,20,17,30,0.0,36.0,3.1,12.8,36.0,33.46,22.52
2018,3,20,17,45,5.0,23.5,3.05,12.7,24.0,22.43,12.0
2018,3,20,18,0,10.0,11.0,3.0,12.6,12.0,10.94,0.0
2018,3,20,18,15,5.0,5.5,2.95,12.6,6.0,5.24,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.35,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,3,21,6,15,9.0,7.0,1.95,14.55,7.5,6.82,0.0
2018,3,21,6,30,9.0,12.0,2.1,14.7,13.0,11.98,0.18
2018,3,21,6,45,4.5,21.5,2.3,14.85,22.0,20.58,10.95
2018,3,21,7,0,0.0,31.0,2.5,15.0,31.0,28.78,18.57
2018,3,21,7,15,0.0,43.0,2.65,15.1,43.0,39.95,28.34
2018,3,21,7,30,0.0,55.0,2.8,15.2,55.0,51.14,38.0
2018,3,21,7,45,0.0,66.0,2.95,15.35,66.0,61.44,46.75
2018,3,21,8,0,0.0,77.0,3.1,15.5,77.0,71.82,55.4
2018,3,21,8,15,1.5,102.0,3.2,15.65,102.5,96.52,75.94
2018,3,21,8,30,3.0,127.0,3.3,15.8,128.0,121.6,96.5
2018,3,21,8,45,20.0,170.5,3.35,15.95,181.0,174.86,140.21
2018,3,21,9,0,37.0,214.0,3.4,16.1,234.0,237.54,190.75
2018,3,21,9,15,55.5,242.0,3.45,16.3,274.5,281.63,225.67
2018,3,21,9,30,74.0,270.0,3.5,16.5,315.0,327.48,261.57
2018,3,21,9,45,79.0,286.0,3.55,16.65,337.0,351.3,279.57
2018,3,21,10,0,84.0,302.0,3.6,16.8,359.0,375.35,297.69
2018,3,21,10,15,74.5,313.0,3.7,16.95,365.0,381.68,301.61
2018,3,21,10,30,65.0,324.0,3.8,17.1,371.0,387.21,304.97
2018,3,21,10,45,56.0,326.0,3.9,17.25,367.5,382.73,300.76
2018,3,21,11,0,47.0,328.0,4.0,17.4,364.0,377.65,296.14
2018,3,21,11,15,59.0,347.0,4.0,17.5,393.0,410.59,321.36
2018,3,21,11,30,71.0,366.0,4.0,17.6,422.0,443.79,346.47
2018,3,21,11,45,106.5,378.0,4.05,17.75,463.5,492.49,384.04
2018,3,21,12,0,142.0,390.0,4.1,17.9,505.0,555.14,431.35
2018,3,21,12,15,264.0,370.5,4.1,17.95,583.5,668.43,518.35
2018,3,21,12,30,386.0,351.0,4.1,18.0,662.0,766.56,592.25
2018,3,21,12,45,284.5,356.0,4.05,18.05,584.0,669.65,518.78
2018,3,21,13,0,183.0,361.0,4.0,18.1,506.0,559.84,435.62
2018,3,21,13,15,119.0,346.5,4.05,18.1,440.0,479.91,374.72
2018,3,21,13,30,55.0,332.0,4.1,18.1,374.0,389.13,304.28
2018,3,21,13,45,65.0,329.0,4.1,18.15,377.0,393.73,308.75
2018,3,21,14,0,75.0,326.0,4.1,18.2,380.0,397.63,312.4
2018,3,21,14,15,63.5,300.0,4.1,18.2,344.5,357.56,281.71
2018,3,21,14,30,52.0,274.0,4.1,18.2,309.0,318.24,251.44
2018,3,21,14,45,56.0,264.5,4.15,18.15,300.0,309.43,245.33
2018,3,21,15,0,60.0,255.0,4.2,18.1,291.0,300.21,238.77
2018,3,21,15,15,45.5,224.0,4.2,18.1,250.0,254.9,203.07
2018,3,21,15,30,31.0,193.0,4.2,18.1,209.0,211.12,168.24
2018,3,21,15,45,59.5,182.0,3.85,17.9,209.5,215.38,172.7
2018,3,21,16,0,88.0,171.0,3.5,17.7,210.0,216.65,174.29
2018,3,21,16,15,60.5,133.5,3.2,17.35,159.0,159.99,128.03
2018,3,21,16,30,33.0,96.0,2.9,17.0,108.0,106.91,84.23
2018,3,21,16,45,21.5,84.5,2.6,16.7,92.0,89.4,69.66
2018,3,21,17,0,10.0,73.0,2.3,16.4,76.0,71.65,54.78
2018,3,21,17,15,5.0,56.5,2.25,16.1,58.0,54.12,39.86
2018,3,21,17,30,0.0,40.0,2.2,15.8,40.0,37.28,25.44
2018,3,21,17,45,5.0,26.5,2.15,15.55,27.0,25.24,14.19
2018,3,21,18,0,10.0,13.0,2.1,15.3,14.0,12.82,0.0
2018,3,21,18,15,5.0,6.5,2.1,15.15,7.0,6.2,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,22,5,45,4.5,0.5,3.15,13.5,0.5,0.0,0.0
2018,3,22,6,0,9.0,1.0,3.2,13.5,1.0,0.0,0.0
2018,3,22,6,15,9.0,3.0,3.3,13.6,3.5,3.03,0.0
2018,3,22,6,30,9.0,5.0,3.4,13.7,6.0,5.57,0.0
2018,3,22,6,45,4.5,7.0,3.5,13.85,7.5,7.21,0.09
2018,3,22,7,0,0.0,9.0,3.6,14.0,9.0,8.33,1.4
2018,3,22,7,15,0.0,10.5,3.7,14.15,10.5,9.72,2.67
2018,3,22,7,30,0.0,12.0,3.8,14.3,12.0,11.12,3.9
2018,3,22,7,45,0.0,17.0,3.9,14.4,17.0,15.76,7.89
2018,3,22,8,0,0.0,22.0,4.0,14.5,22.0,20.41,11.85
2018,3,22,8,15,0.0,30.5,4.15,14.8,30.5,28.31,18.53
2018,3,22,8,30,0.0,39.0,4.3,15.1,39.0,36.23,25.14
2018,3,22,8,45,0.0,61.5,4.45,15.35,61.5,57.22,42.68
2018,3,22,9,0,0.0,84.0,4.6,15.6,84.0,78.25,60.04
2018,3,22,9,15,5.0,114.5,4.65,15.9,117.5,110.85,86.92
2018,3,22,9,30,10.0,145.0,4.7,16.2,151.0,144.31,114.14
2018,3,22,9,45,7.0,143.0,4.8,16.55,147.5,140.32,110.36
2018,3,22,10,0,4.0,141.0,4.9,16.9,144.0,136.12,106.48
2018,3,22,10,15,6.0,149.5,4.85,16.9,154.0,146.21,114.54
2018,3,22,10,30,8.0,158.0,4.8,16.9,164.0,156.43,122.68
2018,3,22,10,45,37.0,236.5,4.7,16.95,265.0,269.97,214.13
2018,3,22,11,0,66.0,315.0,4.6,17.0,366.0,381.27,301.23
2018,3,22,11,15,109.0,340.0,4.55,17.0,426.0,463.73,365.2
2018,3,22,11,30,152.0,365.0,4.5,17.0,486.0,534.65,419.48
2018,3,22,11,45,153.5,356.5,4.45,16.95,480.0,528.56,414.61
2018,3,22,12,0,155.0,348.0,4.4,16.9,474.0,521.76,409.58
2018,3,22,12,15,92.5,323.0,4.3,16.8,398.0,419.46,330.03
2018,3,22,12,30,30.0,298.0,4.2,16.7,322.0,330.73,259.59
2018,3,22,12,45,136.5,306.0,4.1,16.6,414.5,456.52,360.84
2018,3,22,13,0,243.0,314.0,4.0,16.5,507.0,579.76,456.63
2018,3,22,13,15,508.0,237.5,3.95,16.3,630.5,758.62,596.31
2018,3,22,13,30,773.0,161.0,3.9,16.1,754.0,912.96,709.27
2018,3,22,13,45,497.5,215.0,3.8,15.9,592.0,700.94,553.49
2018,3,22,14,0,222.0,269.0,3.7,15.7,430.0,488.7,388.74
2018,3,22,14,15,157.0,264.5,3.7,15.4,376.0,409.77,327.97
2018,3,22,14,30,92.0,260.0,3.7,15.1,322.0,335.8,269.21
2018,3,22,14,45,81.0,251.5,3.7,14.85,304.0,314.84,253.19
2018,3,22,15,0,70.0,243.0,3.7,14.6,286.0,294.55,237.44
2018,3,22,15,15,233.0,208.5,3.7,14.6,335.5,384.66,313.54
2018,3,22,15,30,396.0,174.0,3.7,14.6,385.0,449.96,367.62
2018,3,22,15,45,453.0,153.0,3.75,13.7,373.0,440.32,361.29
2018,3,22,16,0,510.0,132.0,3.8,12.8,361.0,423.73,348.67
2018,3,22,16,15,556.0,110.5,3.8,12.4,332.5,397.42,326.05
2018,3,22,16,30,602.0,89.0,3.8,12.0,304.0,361.44,293.85
2018,3,22,16,45,426.0,90.5,3.8,11.6,230.5,257.51,206.58
2018,3,22,17,0,250.0,92.0,3.8,11.2,157.0,173.21,136.33
2018,3,22,17,15,183.0,75.0,3.65,10.85,116.5,123.0,93.26
2018,3,22,17,30,116.0,58.0,3.5,10.5,76.0,81.1,58.21
2018,3,22,17,45,72.0,39.0,3.35,10.1,49.0,47.32,29.8
2018,3,22,18,0,28.0,20.0,3.2,9.7,22.0,20.44,0.0
2018,3,22,18,15,14.0,10.0,3.1,9.5,11.0,9.53,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,4.9,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.2,2.0,0.0,0.0
2018,3,23,6,15,140.0,16.5,1.05,5.95,26.5,18.71,0.0
2018,3,23,6,30,264.0,31.0,1.3,6.7,51.0,53.95,22.65
2018,3,23,6,45,396.5,41.0,1.55,7.5,98.5,102.82,63.35
2018,3,23,7,0,529.0,51.0,1.8,8.3,146.0,167.64,116.32
2018,3,23,7,15,609.5,57.0,2.0,8.8,201.0,230.53,172.42
2018,3,23,7,30,690.0,63.0,2.2,9.3,256.0,302.64,236.92
2018,3,23,7,45,739.0,67.0,2.35,9.8,312.0,368.75,296.32
2018,3,23,8,0,788.0,71.0,2.5,10.3,368.0,439.58,357.96
2018,3,23,8,15,820.0,74.5,2.5,10.8,422.0,505.28,413.25
2018,3,23,8,30,852.0,78.0,2.5,11.3,476.0,572.69,467.78
2018,3,23,8,45,875.5,80.0,2.5,11.75,526.0,634.53,516.16
2018,3,23,9,0,899.0,82.0,2.5,12.2,576.0,693.05,560.47
2018,3,23,9,15,915.0,84.5,2.4,12.65,621.5,749.3,599.27
2018,3,23,9,30,931.0,87.0,2.3,13.1,667.0,804.2,635.39
2018,3,23,9,45,942.0,88.0,2.2,13.5,705.0,851.78,665.52
2018,3,23,10,0,953.0,89.0,2.1,13.9,743.0,896.99,693.35
2018,3,23,10,15,960.0,91.0,2.05,14.25,774.5,937.21,717.84
2018,3,23,10,30,967.0,93.0,2.0,14.6,806.0,974.32,739.9
2018,3,23,10,45,972.5,93.5,2.0,14.95,830.0,1005.06,758.1
2018,3,23,11,0,978.0,94.0,2.0,15.3,854.0,1032.24,773.91
2018,3,23,11,15,981.5,95.0,2.05,15.55,870.5,1054.33,787.37
2018,3,23,11,30,985.0,96.0,2.1,15.8,887.0,1072.5,798.4
2018,3,23,11,45,985.5,96.0,2.2,16.0,893.5,1082.59,805.14
2018,3,23,12,0,986.0,96.0,2.3,16.2,900.0,1088.55,809.41
2018,3,23,12,15,984.5,96.5,2.45,16.3,898.5,1088.92,811.12
2018,3,23,12,30,983.0,97.0,2.6,16.4,897.0,1085.13,810.23
2018,3,23,12,45,981.5,96.0,2.7,16.5,887.5,1075.55,805.05
2018,3,23,13,0,980.0,95.0,2.8,16.6,878.0,1061.88,797.3
2018,3,23,13,15,975.5,94.5,2.9,16.6,860.0,1041.89,785.71
2018,3,23,13,30,971.0,94.0,3.0,16.6,842.0,1018.08,771.57
2018,3,23,13,45,963.5,92.5,3.05,16.55,815.0,986.73,751.99
2018,3,23,14,0,956.0,91.0,3.1,16.5,788.0,952.0,730.03
2018,3,23,14,15,947.0,89.0,3.15,16.35,754.5,912.26,704.68
2018,3,23,14,30,938.0,87.0,3.2,16.2,721.0,869.65,677.05
2018,3,23,14,45,922.5,86.5,3.2,16.0,680.5,820.99,644.55
2018,3,23,15,0,907.0,86.0,3.2,15.8,640.0,770.47,610.27
2018,3,23,15,15,759.5,116.0,3.2,15.8,557.0,665.36,533.03
2018,3,23,15,30,612.0,146.0,3.2,15.8,474.0,564.06,454.46
2018,3,23,15,45,477.5,156.5,3.25,15.25,398.0,458.38,372.13
2018,3,23,16,0,343.0,167.0,3.3,14.7,322.0,362.45,295.39
2018,3,23,16,15,319.5,149.5,3.15,14.15,280.5,312.9,255.08
2018,3,23,16,30,296.0,132.0,3.0,13.6,239.0,265.47,215.37
2018,3,23,16,45,212.0,116.5,2.85,13.1,187.0,199.96,160.58
2018,3,23,17,0,128.0,101.0,2.7,12.6,135.0,141.07,111.47
2018,3,23,17,15,87.5,79.5,2.45,11.85,100.5,101.06,77.61
2018,3,23,17,30,47.0,58.0,2.2,11.1,66.0,64.51,47.05
2018,3,23,17,45,84.5,39.5,1.95,10.3,47.0,50.37,31.95
2018,3,23,18,0,122.0,21.0,1.7,9.5,28.0,27.34,0.88
2018,3,23,18,15,61.0,10.5,1.7,9.25,14.0,10.01,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.05,7.25,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,7.5,2.0,0.0,0.0
2018,3,24,6,15,97.5,17.0,1.2,8.0,24.5,18.5,0.0
2018,3,24,6,30,185.0,32.0,1.4,8.5,47.0,48.41,22.98
2018,3,24,6,45,225.0,47.5,1.6,9.05,79.5,83.48,54.66
