Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,3.5,1.5,1.95,12.6,1.5,0.0,0.0
2018,5,13,5,0,7.0,3.0,2.0,12.7,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.0,2.05,12.9,14.5,10.48,0.0
2018,5,13,5,30,80.0,19.0,2.1,13.1,26.0,14.59,5.49
2018,5,13,5,45,100.5,23.5,2.15,13.35,38.0,17.6,9.67
2018,5,13,6,0,121.0,28.0,2.2,13.6,50.0,30.15,16.01
2018,5,13,6,15,76.5,26.5,2.15,14.0,42.0,33.24,19.44
2018,5,13,6,30,32.0,25.0,2.1,14.4,34.0,29.39,18.22
2018,5,13,6,45,16.0,43.0,2.05,14.85,47.5,44.28,31.71
2018,5,13,7,0,0.0,61.0,2.0,15.3,61.0,56.72,42.68
2018,5,13,7,15,0.0,75.0,1.95,15.85,75.0,69.8,53.43
2018,5,13,7,30,0.0,89.0,1.9,16.4,89.0,82.86,63.99
2018,5,13,7,45,0.0,110.0,1.85,17.0,110.0,102.46,79.75
2018,5,13,8,0,0.0,131.0,1.8,17.6,131.0,122.16,95.31
2018,5,13,8,15,10.0,179.0,1.8,18.2,185.5,173.12,135.85
2018,5,13,8,30,20.0,227.0,1.8,18.8,240.0,225.47,176.52
2018,5,13,8,45,112.5,264.0,1.75,19.4,344.5,333.78,261.09
2018,5,13,9,0,205.0,301.0,1.7,20.0,449.0,443.0,343.24
2018,5,13,9,15,488.0,227.5,1.75,20.55,606.0,609.3,469.13
2018,5,13,9,30,771.0,154.0,1.8,21.1,763.0,784.84,594.02
2018,5,13,9,45,833.5,132.0,1.8,21.7,815.5,843.72,629.82
2018,5,13,10,0,896.0,110.0,1.8,22.3,868.0,898.77,663.39
2018,5,13,10,15,902.0,112.0,1.9,22.8,895.0,932.51,683.88
2018,5,13,10,30,908.0,114.0,2.0,23.3,922.0,963.31,702.55
2018,5,13,10,45,913.0,114.5,2.05,23.8,942.0,988.54,717.03
2018,5,13,11,0,918.0,115.0,2.1,24.3,962.0,1010.51,729.43
2018,5,13,11,15,920.0,115.5,2.2,24.6,974.0,1026.13,739.01
2018,5,13,11,30,922.0,116.0,2.3,24.9,986.0,1038.19,746.46
2018,5,13,11,45,923.0,116.0,2.4,25.15,990.5,1045.15,750.94
2018,5,13,12,0,924.0,116.0,2.5,25.4,995.0,1048.47,753.25
2018,5,13,12,15,916.0,121.0,2.6,25.55,989.5,1044.14,751.12
2018,5,13,12,30,908.0,126.0,2.7,25.7,984.0,1036.22,746.85
2018,5,13,12,45,895.5,132.0,2.8,25.8,970.0,1021.37,738.36
2018,5,13,13,0,883.0,138.0,2.9,25.9,956.0,1003.26,727.82
2018,5,13,13,15,878.0,137.0,3.0,25.85,937.0,982.32,715.88
2018,5,13,13,30,873.0,136.0,3.1,25.8,918.0,958.21,701.81
2018,5,13,13,45,865.5,135.5,3.2,25.8,892.0,929.26,684.32
2018,5,13,14,0,858.0,135.0,3.3,25.8,866.0,897.52,664.84
2018,5,13,14,15,848.0,133.0,3.35,25.6,833.0,859.59,641.19
2018,5,13,14,30,838.0,131.0,3.4,25.4,800.0,823.95,618.89
2018,5,13,14,45,825.5,129.0,3.45,25.25,761.5,779.22,589.86
2018,5,13,15,0,813.0,127.0,3.5,25.1,723.0,732.9,559.35
2018,5,13,15,15,797.5,124.0,3.5,25.1,679.5,682.18,523.35
2018,5,13,15,30,782.0,121.0,3.5,25.1,636.0,630.67,485.6
2018,5,13,15,45,760.0,118.0,3.55,24.45,588.5,574.8,444.9
2018,5,13,16,0,738.0,115.0,3.6,23.8,541.0,518.95,402.85
2018,5,13,16,15,709.5,111.5,3.55,23.35,490.5,460.32,356.8
2018,5,13,16,30,681.0,108.0,3.5,22.9,440.0,403.45,310.72
2018,5,13,16,45,645.0,102.0,3.5,22.45,388.0,343.42,261.06
2018,5,13,17,0,609.0,96.0,3.5,22.0,336.0,286.67,212.89
2018,5,13,17,15,553.5,89.5,3.4,21.3,283.5,228.01,163.37
2018,5,13,17,30,498.0,83.0,3.3,20.6,231.0,175.55,119.4
2018,5,13,17,45,438.5,73.0,3.25,19.95,184.5,124.38,78.52
2018,5,13,18,0,379.0,63.0,3.2,19.3,138.0,81.69,48.19
2018,5,13,18,15,277.0,50.5,3.0,18.55,96.5,43.38,27.33
2018,5,13,18,30,175.0,38.0,2.8,17.8,55.0,29.78,18.47
2018,5,13,18,45,98.5,22.5,2.65,17.1,31.0,18.59,0.0
2018,5,13,19,0,22.0,7.0,2.5,16.4,7.0,6.67,0.0
2018,5,13,19,15,11.0,3.5,2.45,16.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.65,12.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.6,12.4,2.0,1.91,0.0
2018,5,14,5,15,25.0,7.5,1.55,12.6,9.5,7.15,0.0
2018,5,14,5,30,46.0,13.0,1.5,12.8,17.0,11.11,3.02
2018,5,14,5,45,77.5,20.5,1.45,13.05,32.5,17.25,9.42
2018,5,14,6,0,109.0,28.0,1.4,13.3,48.0,29.53,15.9
2018,5,14,6,15,63.0,30.0,1.25,13.7,42.5,34.79,21.42
2018,5,14,6,30,17.0,32.0,1.1,14.1,37.0,33.19,22.18
2018,5,14,6,45,8.5,51.0,1.0,14.5,53.5,49.44,36.44
2018,5,14,7,0,0.0,70.0,0.9,14.9,70.0,65.13,49.86
2018,5,14,7,15,0.0,76.5,0.75,15.55,76.5,71.21,54.64
2018,5,14,7,30,0.0,83.0,0.6,16.2,83.0,77.29,59.34
2018,5,14,7,45,0.0,93.5,0.5,16.85,93.5,87.1,67.02
2018,5,14,8,0,0.0,104.0,0.4,17.5,104.0,96.94,74.59
2018,5,14,8,15,0.0,123.0,0.45,18.3,123.0,114.77,88.46
2018,5,14,8,30,0.0,142.0,0.5,19.1,142.0,132.68,102.15
2018,5,14,8,45,2.0,160.0,0.5,19.95,161.5,151.08,115.99
2018,5,14,9,0,4.0,178.0,0.5,20.8,181.0,169.74,129.81
2018,5,14,9,15,9.0,211.5,0.7,21.45,218.5,205.66,157.11
2018,5,14,9,30,14.0,245.0,0.9,22.1,256.0,242.16,184.37
2018,5,14,9,45,33.5,298.5,1.05,22.75,326.5,316.96,240.09
2018,5,14,10,0,53.0,352.0,1.2,23.4,397.0,388.69,291.97
2018,5,14,10,15,173.0,367.5,1.3,23.95,520.5,522.77,390.23
2018,5,14,10,30,293.0,383.0,1.4,24.5,644.0,663.35,488.49
2018,5,14,10,45,532.5,285.0,1.55,25.0,772.5,808.4,591.19
2018,5,14,11,0,772.0,187.0,1.7,25.5,901.0,948.92,683.99
2018,5,14,11,15,835.0,159.0,1.8,25.75,940.0,993.99,711.16
2018,5,14,11,30,898.0,131.0,1.9,26.0,979.0,1028.76,732.76
2018,5,14,11,45,899.0,130.5,2.05,26.3,983.0,1035.05,737.16
2018,5,14,12,0,900.0,130.0,2.2,26.6,987.0,1037.8,739.68
2018,5,14,12,15,897.0,131.5,2.35,26.7,983.0,1034.98,739.34
2018,5,14,12,30,894.0,133.0,2.5,26.8,979.0,1028.63,736.83
2018,5,14,12,45,888.0,134.5,2.6,26.9,967.0,1015.85,729.76
2018,5,14,13,0,882.0,136.0,2.7,27.0,955.0,999.72,720.62
2018,5,14,13,15,878.0,135.0,2.85,26.9,936.5,979.79,710.03
2018,5,14,13,30,874.0,134.0,3.0,26.8,918.0,956.64,697.24
2018,5,14,13,45,867.5,132.5,3.1,26.75,892.0,927.63,679.95
2018,5,14,14,0,861.0,131.0,3.2,26.7,866.0,895.78,660.65
2018,5,14,14,15,852.5,129.0,3.3,26.45,834.0,859.07,638.38
2018,5,14,14,30,844.0,127.0,3.4,26.2,802.0,824.36,617.18
2018,5,14,14,45,832.5,125.0,3.5,25.95,764.0,780.25,589.13
2018,5,14,15,0,821.0,123.0,3.6,25.7,726.0,734.46,559.47
2018,5,14,15,15,806.5,119.5,3.6,25.7,682.5,683.65,523.65
2018,5,14,15,30,792.0,116.0,3.6,25.7,639.0,631.95,485.81
2018,5,14,15,45,773.5,112.0,3.7,24.95,592.0,576.75,445.98
2018,5,14,16,0,755.0,108.0,3.8,24.2,545.0,521.62,404.71
2018,5,14,16,15,730.5,104.0,3.8,23.6,495.5,463.15,359.01
2018,5,14,16,30,706.0,100.0,3.8,23.0,446.0,406.5,313.17
2018,5,14,16,45,673.0,95.0,3.85,22.45,394.5,347.27,263.99
2018,5,14,17,0,640.0,90.0,3.9,21.9,343.0,290.91,215.88
2018,5,14,17,15,595.0,83.5,3.8,21.1,292.0,233.2,166.52
2018,5,14,17,30,550.0,77.0,3.7,20.3,241.0,180.37,121.5
2018,5,14,17,45,485.0,68.5,3.65,19.5,192.5,128.09,79.74
2018,5,14,18,0,420.0,60.0,3.6,18.7,144.0,83.66,48.4
2018,5,14,18,15,323.5,48.5,3.45,17.95,102.0,42.68,26.23
2018,5,14,18,30,227.0,37.0,3.3,17.2,60.0,28.94,18.02
2018,5,14,18,45,128.0,22.5,3.15,16.45,34.0,17.9,0.0
2018,5,14,19,0,29.0,8.0,3.0,15.7,8.0,7.63,0.0
2018,5,14,19,15,14.5,4.0,2.9,15.3,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.5,1.55,12.05,1.5,0.0,0.0
2018,5,15,5,0,6.0,3.0,1.5,12.1,3.0,2.86,0.0
2018,5,15,5,15,41.5,13.0,1.5,12.4,16.5,12.39,0.0
2018,5,15,5,30,77.0,23.0,1.5,12.7,30.0,19.24,9.6
2018,5,15,5,45,96.5,30.0,1.5,12.95,44.5,24.86,16.1
2018,5,15,6,0,116.0,37.0,1.5,13.2,59.0,39.17,23.84
2018,5,15,6,15,65.5,43.5,1.4,13.6,56.5,48.03,32.61
2018,5,15,6,30,15.0,50.0,1.3,14.0,54.0,49.47,36.18
2018,5,15,6,45,7.5,78.0,1.15,14.4,80.0,74.16,57.43
2018,5,15,7,0,0.0,106.0,1.0,14.8,106.0,98.15,77.56
2018,5,15,7,15,0.5,123.0,0.8,15.35,123.0,114.26,90.4
2018,5,15,7,30,1.0,140.0,0.6,15.9,140.0,130.51,103.08
2018,5,15,7,45,1.5,147.0,0.4,16.4,147.5,137.59,108.06
2018,5,15,8,0,2.0,154.0,0.2,16.9,155.0,144.69,112.94
2018,5,15,8,15,4.0,171.0,0.35,17.7,173.5,162.08,126.2
2018,5,15,8,30,6.0,188.0,0.5,18.5,192.0,179.73,139.45
2018,5,15,8,45,9.5,209.5,0.6,19.35,216.0,202.91,156.76
2018,5,15,9,0,13.0,231.0,0.7,20.2,240.0,226.48,174.11
2018,5,15,9,15,22.0,267.0,0.85,20.9,284.0,268.48,205.52
2018,5,15,9,30,31.0,303.0,1.0,21.6,328.0,317.41,241.45
2018,5,15,9,45,46.0,340.0,1.1,22.3,378.5,368.29,278.18
2018,5,15,10,0,61.0,377.0,1.2,23.0,429.0,420.36,315.06
2018,5,15,10,15,211.0,364.0,1.35,23.55,551.0,561.0,418.67
2018,5,15,10,30,361.0,351.0,1.5,24.1,673.0,693.62,512.42
2018,5,15,10,45,625.0,241.0,1.6,24.65,813.5,853.73,624.59
2018,5,15,11,0,889.0,131.0,1.7,25.2,954.0,997.29,714.94
2018,5,15,11,15,899.5,127.0,1.8,25.5,969.0,1016.31,725.3
2018,5,15,11,30,910.0,123.0,1.9,25.8,984.0,1032.07,735.11
2018,5,15,11,45,910.5,123.0,2.0,26.05,988.0,1038.43,739.29
2018,5,15,12,0,911.0,123.0,2.1,26.3,992.0,1041.2,741.4
2018,5,15,12,15,908.0,124.5,2.2,26.35,988.0,1038.38,740.71
2018,5,15,12,30,905.0,126.0,2.3,26.4,984.0,1032.0,737.88
2018,5,15,12,45,900.0,127.0,2.4,26.45,972.0,1019.63,731.35
2018,5,15,13,0,895.0,128.0,2.5,26.5,960.0,1003.84,722.7
2018,5,15,13,15,891.0,127.0,2.65,26.35,941.5,983.71,712.27
2018,5,15,13,30,887.0,126.0,2.8,26.2,923.0,960.32,699.62
2018,5,15,13,45,867.5,132.0,2.95,26.1,893.0,926.66,679.89
2018,5,15,14,0,848.0,138.0,3.1,26.0,863.0,890.8,658.45
2018,5,15,14,15,854.0,128.5,3.25,25.65,835.5,859.47,640.35
2018,5,15,14,30,860.0,119.0,3.4,25.3,808.0,824.77,619.59
2018,5,15,14,45,849.5,116.5,3.55,25.0,770.0,780.98,592.01
2018,5,15,15,0,839.0,114.0,3.7,24.7,732.0,738.25,564.69
2018,5,15,15,15,825.0,111.0,3.7,24.7,688.5,687.6,529.17
2018,5,15,15,30,811.0,108.0,3.7,24.7,645.0,635.97,491.17
2018,5,15,15,45,794.0,104.5,3.95,23.75,598.5,581.34,452.22
2018,5,15,16,0,777.0,101.0,4.2,22.8,552.0,526.58,411.46
2018,5,15,16,15,754.5,96.5,4.25,22.2,502.0,468.29,365.5
2018,5,15,16,30,732.0,92.0,4.3,21.6,452.0,411.05,318.78
2018,5,15,16,45,701.5,87.0,4.35,21.0,400.5,350.35,267.96
2018,5,15,17,0,671.0,82.0,4.4,20.4,349.0,293.27,218.67
2018,5,15,17,15,627.0,76.5,4.35,19.65,298.0,235.05,168.19
2018,5,15,17,30,583.0,71.0,4.3,18.9,247.0,181.53,121.96
2018,5,15,17,45,519.5,64.0,4.3,18.2,198.0,128.9,79.38
2018,5,15,18,0,456.0,57.0,4.3,17.5,149.0,83.86,47.42
2018,5,15,18,15,359.5,47.0,4.15,16.9,106.5,43.32,26.3
2018,5,15,18,30,263.0,37.0,4.0,16.3,64.0,28.92,18.23
2018,5,15,18,45,152.0,22.5,3.9,15.7,36.5,17.87,0.0
2018,5,15,19,0,41.0,8.0,3.8,15.1,9.0,7.63,0.0
2018,5,15,19,15,20.5,4.0,3.65,14.8,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,3.0,1.5,11.0,3.0,0.0,0.0
2018,5,16,5,0,27.0,6.0,1.5,11.1,6.0,5.72,0.0
2018,5,16,5,15,124.0,20.0,1.7,11.55,30.0,15.97,0.0
2018,5,16,5,30,221.0,34.0,1.9,12.0,54.0,26.7,15.83
2018,5,16,5,45,322.5,44.5,2.05,12.4,95.0,34.18,24.31
2018,5,16,6,0,424.0,55.0,2.2,12.8,136.0,72.16,41.47
2018,5,16,6,15,513.0,61.5,2.2,13.25,189.0,116.83,71.15
2018,5,16,6,30,602.0,68.0,2.2,13.7,242.0,172.25,114.73
2018,5,16,6,45,649.0,73.0,2.2,14.15,294.5,226.54,161.99
2018,5,16,7,0,696.0,78.0,2.2,14.6,347.0,285.91,214.28
2018,5,16,7,15,729.0,82.5,2.2,15.1,400.0,345.9,266.83
2018,5,16,7,30,762.0,87.0,2.2,15.6,453.0,407.18,319.1
2018,5,16,7,45,786.5,90.5,2.15,16.1,504.5,466.0,367.77
2018,5,16,8,0,811.0,94.0,2.1,16.6,556.0,526.07,415.62
2018,5,16,8,15,829.0,97.5,2.1,17.05,605.0,583.32,459.87
2018,5,16,8,30,847.0,101.0,2.1,17.5,654.0,640.53,502.58
2018,5,16,8,45,861.5,103.5,2.1,18.0,698.5,692.06,539.76
2018,5,16,9,0,876.0,106.0,2.1,18.5,743.0,744.05,575.06
2018,5,16,9,15,796.5,140.5,2.25,18.9,743.5,758.56,583.77
2018,5,16,9,30,717.0,175.0,2.4,19.3,744.0,763.5,586.12
2018,5,16,9,45,585.5,237.0,2.5,19.7,714.5,742.07,567.28
2018,5,16,10,0,454.0,299.0,2.6,20.1,685.0,707.46,538.86
2018,5,16,10,15,579.0,263.5,2.7,20.4,771.5,801.49,607.44
2018,5,16,10,30,704.0,228.0,2.8,20.7,858.0,898.46,674.92
2018,5,16,10,45,635.0,260.5,2.95,20.95,838.0,881.91,661.6
2018,5,16,11,0,566.0,293.0,3.1,21.2,818.0,859.57,644.6
2018,5,16,11,15,700.5,234.5,3.25,21.4,892.5,942.66,704.08
2018,5,16,11,30,835.0,176.0,3.4,21.6,967.0,1018.86,754.47
2018,5,16,11,45,879.5,153.5,3.5,21.75,990.0,1036.84,765.81
2018,5,16,12,0,924.0,131.0,3.6,21.9,1013.0,1061.51,782.12
2018,5,16,12,15,919.5,133.5,3.7,21.9,1008.5,1058.15,780.52
2018,5,16,12,30,915.0,136.0,3.8,21.9,1004.0,1051.2,776.87
2018,5,16,12,45,840.0,173.5,3.95,21.95,963.5,1015.04,754.1
2018,5,16,13,0,765.0,211.0,4.1,22.0,923.0,973.77,727.85
2018,5,16,13,15,808.5,184.0,4.15,21.9,923.5,969.17,726.13
2018,5,16,13,30,852.0,157.0,4.2,21.8,924.0,965.21,724.67
2018,5,16,13,45,868.5,145.0,4.25,21.7,907.5,939.85,708.69
2018,5,16,14,0,885.0,133.0,4.3,21.6,891.0,918.01,695.24
2018,5,16,14,15,878.0,130.0,4.3,21.45,858.5,880.92,671.03
2018,5,16,14,30,871.0,127.0,4.3,21.3,826.0,841.31,644.95
2018,5,16,14,45,862.0,123.5,4.25,21.15,787.5,797.31,615.31
2018,5,16,15,0,853.0,120.0,4.2,21.0,749.0,754.4,586.18
2018,5,16,15,15,838.5,117.5,4.2,21.0,705.5,703.32,549.6
2018,5,16,15,30,824.0,115.0,4.2,21.0,662.0,651.26,510.63
2018,5,16,15,45,807.5,110.5,4.15,20.5,614.0,595.31,468.58
2018,5,16,16,0,791.0,106.0,4.1,20.0,566.0,539.15,425.05
2018,5,16,16,15,769.5,100.5,4.1,19.65,515.0,479.65,377.4
2018,5,16,16,30,748.0,95.0,4.1,19.3,464.0,421.06,328.93
2018,5,16,16,45,716.5,90.0,4.05,18.95,411.5,359.09,276.41
2018,5,16,17,0,685.0,85.0,4.0,18.6,359.0,300.83,225.63
2018,5,16,17,15,640.5,79.0,3.9,18.05,306.5,241.18,173.62
2018,5,16,17,30,596.0,73.0,3.8,17.5,254.0,186.29,125.95
2018,5,16,17,45,532.0,65.5,3.7,17.0,204.0,132.33,82.02
2018,5,16,18,0,468.0,58.0,3.6,16.5,154.0,86.03,48.89
2018,5,16,18,15,371.0,48.0,3.4,15.9,110.5,44.71,27.24
2018,5,16,18,30,274.0,38.0,3.2,15.3,67.0,29.69,19.1
2018,5,16,18,45,160.0,23.5,2.95,14.75,38.5,18.66,0.0
2018,5,16,19,0,46.0,9.0,2.7,14.2,10.0,8.58,0.0
2018,5,16,19,15,23.0,4.5,2.65,13.9,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,4,45,16.5,3.5,2.05,11.15,3.5,0.0,0.0
2018,5,17,5,0,33.0,7.0,2.1,11.2,7.0,6.67,0.0
2018,5,17,5,15,137.0,21.0,2.15,11.55,32.5,16.78,0.0
2018,5,17,5,30,241.0,35.0,2.2,11.9,58.0,27.49,16.7
2018,5,17,5,45,341.0,46.0,2.3,12.2,100.0,36.58,26.46
2018,5,17,6,0,441.0,57.0,2.4,12.5,142.0,75.26,43.5
2018,5,17,6,15,509.0,65.0,2.4,13.1,191.5,119.8,73.87
2018,5,17,6,30,577.0,73.0,2.4,13.7,241.0,172.55,116.1
2018,5,17,6,45,623.5,78.5,2.4,14.25,292.5,225.7,162.23
2018,5,17,7,0,670.0,84.0,2.4,14.8,344.0,283.91,213.31
2018,5,17,7,15,703.5,89.0,2.35,15.4,396.5,341.72,263.8
2018,5,17,7,30,737.0,94.0,2.3,16.0,449.0,402.47,315.31
2018,5,17,7,45,761.5,98.0,2.25,16.6,500.0,461.54,363.9
2018,5,17,8,0,786.0,102.0,2.2,17.2,551.0,520.76,410.85
2018,5,17,8,15,804.5,105.0,2.2,17.8,598.5,576.5,453.69
2018,5,17,8,30,823.0,108.0,2.2,18.4,646.0,632.29,495.07
2018,5,17,8,45,837.5,110.5,2.15,19.0,690.0,684.62,532.29
2018,5,17,9,0,852.0,113.0,2.1,19.6,734.0,733.37,565.13
2018,5,17,9,15,863.5,114.5,2.1,20.2,773.0,779.77,594.69
2018,5,17,9,30,875.0,116.0,2.1,20.8,812.0,824.44,622.53
2018,5,17,9,45,884.0,117.0,2.1,21.4,845.0,864.56,646.82
2018,5,17,10,0,893.0,118.0,2.1,22.0,878.0,902.32,669.21
2018,5,17,10,15,899.0,119.0,2.2,22.55,904.0,934.82,688.99
2018,5,17,10,30,905.0,120.0,2.3,23.1,930.0,964.39,706.8
2018,5,17,10,45,909.5,120.5,2.35,23.6,949.5,988.97,720.94
2018,5,17,11,0,914.0,121.0,2.4,24.1,969.0,1010.28,733.0
2018,5,17,11,15,916.0,121.0,2.55,24.4,980.5,1025.26,742.66
2018,5,17,11,30,918.0,121.0,2.7,24.7,992.0,1036.72,750.18
2018,5,17,11,45,919.0,121.0,2.85,25.0,996.0,1043.63,754.86
2018,5,17,12,0,920.0,121.0,3.0,25.3,1000.0,1046.93,757.33
2018,5,17,12,15,918.0,121.0,3.15,25.4,995.5,1043.62,756.23
2018,5,17,12,30,916.0,121.0,3.3,25.5,991.0,1036.71,752.91
2018,5,17,12,45,912.5,121.0,3.45,25.6,979.5,1024.76,746.38
2018,5,17,13,0,909.0,121.0,3.6,25.7,968.0,1009.33,737.6
2018,5,17,13,15,904.0,120.5,3.75,25.65,949.0,988.56,725.74
2018,5,17,13,30,899.0,120.0,3.9,25.6,930.0,964.55,711.66
2018,5,17,13,45,892.5,118.5,4.05,25.5,903.5,935.04,693.93
2018,5,17,14,0,886.0,117.0,4.2,25.4,877.0,902.62,674.06
2018,5,17,14,15,877.0,115.5,4.3,25.15,844.5,865.35,650.79
2018,5,17,14,30,868.0,114.0,4.4,24.9,812.0,825.7,625.59
2018,5,17,14,45,856.5,112.0,4.5,24.65,773.5,781.44,596.86
2018,5,17,15,0,845.0,110.0,4.6,24.4,735.0,735.44,566.6
2018,5,17,15,15,831.0,107.5,4.6,24.4,692.0,687.88,533.02
2018,5,17,15,30,817.0,105.0,4.6,24.4,649.0,636.62,494.81
2018,5,17,15,45,798.5,102.5,4.65,23.65,602.0,581.95,454.59
2018,5,17,16,0,780.0,100.0,4.7,22.9,555.0,527.28,412.94
2018,5,17,16,15,756.0,96.0,4.7,22.3,505.0,468.72,366.51
2018,5,17,16,30,732.0,92.0,4.7,21.7,455.0,411.36,319.49
2018,5,17,16,45,700.5,87.5,4.7,21.15,403.5,350.85,268.6
2018,5,17,17,0,669.0,83.0,4.7,20.6,352.0,294.08,219.45
2018,5,17,17,15,626.0,77.5,4.6,19.85,301.0,236.3,169.29
2018,5,17,17,30,583.0,72.0,4.5,19.1,250.0,183.09,123.28
2018,5,17,17,45,521.0,64.5,4.4,18.35,201.0,130.21,80.39
2018,5,17,18,0,459.0,57.0,4.3,17.6,152.0,84.72,47.86
2018,5,17,18,15,366.0,47.0,4.15,16.95,109.5,43.94,26.31
2018,5,17,18,30,273.0,37.0,4.0,16.3,67.0,28.82,18.4
2018,5,17,18,45,161.0,23.0,3.85,15.7,38.5,18.2,0.74
2018,5,17,19,0,49.0,9.0,3.7,15.1,10.0,8.58,0.0
2018,5,17,19,15,24.5,4.5,3.65,14.8,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,2.5,11.9,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,2.5,11.9,6.0,5.72,0.0
2018,5,18,5,15,101.5,17.5,2.55,12.15,26.0,13.82,0.0
2018,5,18,5,30,176.0,29.0,2.6,12.4,46.0,22.5,12.78
2018,5,18,5,45,194.5,35.0,2.6,12.6,64.0,26.44,17.57
2018,5,18,6,0,213.0,41.0,2.6,12.8,82.0,46.97,27.17
2018,5,18,6,15,133.5,52.0,2.6,13.2,80.5,62.92,42.34
2018,5,18,6,30,54.0,63.0,2.6,13.6,79.0,68.2,50.52
2018,5,18,6,45,31.5,83.0,2.6,13.95,93.0,84.68,65.6
2018,5,18,7,0,9.0,103.0,2.6,14.3,107.0,98.13,77.53
2018,5,18,7,15,8.0,119.5,2.6,14.95,123.0,113.73,90.2
2018,5,18,7,30,7.0,136.0,2.6,15.6,139.0,129.28,102.57
2018,5,18,7,45,16.0,172.0,2.6,16.2,180.5,167.61,133.33
2018,5,18,8,0,25.0,208.0,2.6,16.8,222.0,207.18,164.52
2018,5,18,8,15,33.0,232.0,2.55,17.5,252.5,238.87,188.84
2018,5,18,8,30,41.0,256.0,2.5,18.2,283.0,269.31,211.81
2018,5,18,8,45,42.5,277.5,2.5,18.95,307.0,293.8,229.67
2018,5,18,9,0,44.0,299.0,2.5,19.7,331.0,318.45,247.38
2018,5,18,9,15,111.0,310.0,2.5,20.3,397.0,388.87,301.46
2018,5,18,9,30,178.0,321.0,2.5,20.9,463.0,458.99,354.06
2018,5,18,9,45,299.5,319.5,2.55,21.5,570.0,573.5,439.19
2018,5,18,10,0,421.0,318.0,2.6,22.1,677.0,696.43,527.13
2018,5,18,10,15,593.0,262.0,2.65,22.65,784.5,811.51,609.03
2018,5,18,10,30,765.0,206.0,2.7,23.2,892.0,931.5,689.59
2018,5,18,10,45,770.5,207.5,2.75,23.7,911.0,955.95,703.09
2018,5,18,11,0,776.0,209.0,2.8,24.2,930.0,971.82,711.81
2018,5,18,11,15,767.5,217.0,2.85,24.6,938.0,989.2,721.91
2018,5,18,11,30,759.0,225.0,2.9,25.0,946.0,997.45,726.11
2018,5,18,11,45,687.5,275.0,3.0,25.35,930.0,981.54,715.08
2018,5,18,12,0,616.0,325.0,3.1,25.7,914.0,960.42,698.69
2018,5,18,12,15,690.5,272.5,3.2,26.0,931.0,982.9,716.1
2018,5,18,12,30,765.0,220.0,3.3,26.3,948.0,1000.09,727.3
2018,5,18,12,45,818.5,182.5,3.4,26.55,953.5,1001.67,728.48
2018,5,18,13,0,872.0,145.0,3.5,26.8,959.0,996.57,725.53
2018,5,18,13,15,825.0,169.5,3.6,26.8,927.5,969.31,708.87
2018,5,18,13,30,778.0,194.0,3.7,26.8,896.0,932.04,685.61
2018,5,18,13,45,657.5,248.5,3.8,26.8,830.0,861.68,638.9
2018,5,18,14,0,537.0,303.0,3.9,26.8,764.0,787.68,586.38
2018,5,18,14,15,488.0,309.5,3.95,26.6,716.5,733.63,549.37
2018,5,18,14,30,439.0,316.0,4.0,26.4,669.0,680.89,512.54
2018,5,18,14,45,354.0,324.0,4.1,26.25,600.0,598.14,453.08
2018,5,18,15,0,269.0,332.0,4.2,26.1,531.0,527.18,400.99
2018,5,18,15,15,257.0,301.5,4.2,26.1,482.5,475.37,363.63
2018,5,18,15,30,245.0,271.0,4.2,26.1,434.0,424.15,326.01
2018,5,18,15,45,377.5,217.5,4.25,25.4,448.5,441.67,342.15
2018,5,18,16,0,510.0,164.0,4.3,24.7,463.0,440.58,342.74
2018,5,18,16,15,524.5,152.0,4.3,24.15,435.5,406.95,316.08
2018,5,18,16,30,539.0,140.0,4.3,23.6,408.0,370.87,286.46
2018,5,18,16,45,546.5,122.0,4.3,23.05,368.0,326.17,248.96
2018,5,18,17,0,554.0,104.0,4.3,22.5,328.0,277.7,207.16
2018,5,18,17,15,525.0,94.0,4.2,21.7,282.5,225.94,162.78
2018,5,18,17,30,496.0,84.0,4.1,20.9,237.0,177.26,121.05
2018,5,18,17,45,438.0,73.5,4.05,20.1,190.0,126.12,80.05
2018,5,18,18,0,380.0,63.0,4.0,19.3,143.0,83.18,49.17
2018,5,18,18,15,293.5,51.0,3.8,18.55,102.5,45.37,28.01
2018,5,18,18,30,207.0,39.0,3.6,17.8,62.0,30.32,19.63
2018,5,18,18,45,121.0,24.5,3.4,17.05,36.5,19.38,2.63
2018,5,18,19,0,35.0,10.0,3.2,16.3,11.0,9.53,0.0
2018,5,18,19,15,17.5,5.0,3.1,15.95,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,8.0,3.5,3.2,12.0,3.5,0.0,0.0
2018,5,19,5,0,16.0,7.0,3.2,12.0,7.0,6.67,0.0
2018,5,19,5,15,94.0,22.5,3.2,12.15,31.0,18.58,0.0
2018,5,19,5,30,172.0,38.0,3.2,12.3,55.0,29.79,18.92
2018,5,19,5,45,237.0,51.0,3.2,12.45,89.0,39.29,28.86
2018,5,19,6,0,302.0,64.0,3.2,12.6,123.0,71.87,45.24
2018,5,19,6,15,184.5,81.0,3.25,12.85,120.5,94.15,66.66
2018,5,19,6,30,67.0,98.0,3.3,13.1,118.0,101.55,78.39
2018,5,19,6,45,67.0,123.5,3.3,13.4,146.5,129.35,102.18
2018,5,19,7,0,67.0,149.0,3.3,13.7,175.0,157.47,125.92
2018,5,19,7,15,116.0,177.0,3.3,14.1,230.0,207.11,166.13
2018,5,19,7,30,165.0,205.0,3.3,14.5,285.0,261.79,210.32
2018,5,19,7,45,140.5,224.0,3.35,14.95,297.5,278.9,224.09
2018,5,19,8,0,116.0,243.0,3.4,15.4,310.0,293.17,235.03
2018,5,19,8,15,152.0,269.0,3.45,16.15,364.0,346.37,276.53
2018,5,19,8,30,188.0,295.0,3.5,16.9,418.0,403.08,319.95
2018,5,19,8,45,321.0,282.0,3.55,17.65,509.5,495.6,391.87
2018,5,19,9,0,454.0,269.0,3.6,18.4,601.0,600.55,471.24
2018,5,19,9,15,634.5,208.5,3.65,19.05,699.5,702.84,548.49
2018,5,19,9,30,815.0,148.0,3.7,19.7,798.0,811.57,626.54
2018,5,19,9,45,838.0,144.5,3.75,20.35,837.0,857.34,655.6
2018,5,19,10,0,861.0,141.0,3.8,21.0,876.0,896.08,679.81
2018,5,19,10,15,868.0,142.5,3.9,21.45,903.0,928.99,700.63
2018,5,19,10,30,875.0,144.0,4.0,21.9,930.0,959.13,719.49
2018,5,19,10,45,880.0,145.0,4.05,22.4,949.5,983.97,734.28
2018,5,19,11,0,885.0,146.0,4.1,22.9,969.0,1005.67,746.96
2018,5,19,11,15,886.5,147.5,4.2,23.1,981.0,1021.18,756.75
2018,5,19,11,30,888.0,149.0,4.3,23.3,993.0,1033.27,764.38
2018,5,19,11,45,887.0,150.5,4.35,23.55,997.0,1039.43,767.75
2018,5,19,12,0,886.0,152.0,4.4,23.8,1001.0,1042.11,768.95
2018,5,19,12,15,882.5,154.0,4.5,23.8,997.0,1039.32,767.72
2018,5,19,12,30,879.0,156.0,4.6,23.8,993.0,1033.09,764.61
2018,5,19,12,45,872.5,158.0,4.7,23.8,981.0,1020.53,757.45
2018,5,19,13,0,866.0,160.0,4.8,23.8,969.0,1013.37,754.0
2018,5,19,13,15,862.5,158.5,4.9,23.65,951.0,993.38,742.35
2018,5,19,13,30,859.0,157.0,5.0,23.5,933.0,970.19,728.55
2018,5,19,13,45,854.5,154.0,5.05,23.35,908.0,941.48,710.53
2018,5,19,14,0,850.0,151.0,5.1,23.2,883.0,909.86,690.41
2018,5,19,14,15,842.0,148.5,5.15,22.85,851.0,873.03,667.02
2018,5,19,14,30,834.0,146.0,5.2,22.5,819.0,833.85,641.7
2018,5,19,14,45,823.5,143.0,5.2,22.2,781.0,790.08,612.4
2018,5,19,15,0,813.0,140.0,5.2,21.9,743.0,744.59,581.41
2018,5,19,15,15,797.5,136.0,5.2,21.9,699.0,693.16,543.37
2018,5,19,15,30,782.0,132.0,5.2,21.9,655.0,640.96,503.93
2018,5,19,15,45,760.5,129.0,5.15,21.05,607.5,585.59,462.52
2018,5,19,16,0,739.0,126.0,5.1,20.2,560.0,530.37,419.93
2018,5,19,16,15,708.5,123.0,5.0,19.65,509.0,471.42,372.56
2018,5,19,16,30,678.0,120.0,4.9,19.1,458.0,414.41,325.43
2018,5,19,16,45,638.5,115.0,4.85,18.6,405.5,354.36,274.85
2018,5,19,17,0,599.0,110.0,4.8,18.1,353.0,297.96,226.25
2018,5,19,17,15,545.5,103.0,4.65,17.45,300.5,239.99,176.45
2018,5,19,17,30,492.0,96.0,4.5,16.8,248.0,186.17,130.6
2018,5,19,17,45,351.5,74.0,4.35,16.1,172.5,114.73,75.65
2018,5,19,18,0,211.0,52.0,4.2,15.4,97.0,60.64,37.49
2018,5,19,18,15,125.0,33.0,4.05,14.85,57.5,27.92,16.05
2018,5,19,18,30,39.0,14.0,3.9,14.3,18.0,11.91,4.45
2018,5,19,18,45,23.5,10.0,3.8,13.75,12.0,8.6,0.0
2018,5,19,19,0,8.0,6.0,3.7,13.2,6.0,5.72,0.0
2018,5,19,19,15,4.0,3.0,3.6,12.95,3.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,2.75,10.75,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,2.8,10.8,7.0,6.67,0.0
2018,5,20,5,15,84.0,24.0,2.9,11.05,32.0,19.74,0.0
2018,5,20,5,30,154.0,41.0,3.0,11.3,57.0,33.16,21.97
2018,5,20,5,45,232.5,53.0,3.05,11.6,92.0,41.01,30.51
2018,5,20,6,0,311.0,65.0,3.1,11.9,127.0,73.38,46.31
2018,5,20,6,15,200.5,55.5,3.1,12.35,100.0,73.14,48.22
2018,5,20,6,30,90.0,46.0,3.1,12.8,73.0,58.84,41.16
2018,5,20,6,45,45.0,38.5,3.1,13.2,52.0,47.32,33.49
2018,5,20,7,0,0.0,31.0,3.1,13.6,31.0,28.77,19.06
2018,5,20,7,15,4.0,74.0,3.05,14.25,76.0,70.31,54.13
2018,5,20,7,30,8.0,117.0,3.0,14.9,121.0,112.12,88.69
2018,5,20,7,45,25.5,169.0,3.0,15.55,183.5,170.71,136.31
2018,5,20,8,0,43.0,221.0,3.0,16.2,246.0,230.9,184.18
2018,5,20,8,15,122.5,233.0,3.0,16.7,312.0,294.94,235.26
2018,5,20,8,30,202.0,245.0,3.0,17.2,378.0,367.74,292.57
2018,5,20,8,45,251.5,249.5,3.0,17.7,426.5,416.8,330.34
2018,5,20,9,0,301.0,254.0,3.0,18.2,475.0,469.65,370.53
2018,5,20,9,15,275.0,274.0,3.05,18.45,484.0,483.63,379.64
2018,5,20,9,30,249.0,294.0,3.1,18.7,493.0,494.78,386.58
2018,5,20,9,45,248.0,327.5,3.2,18.95,532.5,537.59,417.33
2018,5,20,10,0,247.0,361.0,3.3,19.2,572.0,579.65,446.94
2018,5,20,10,15,419.0,307.5,3.35,19.5,678.5,697.41,536.07
2018,5,20,10,30,591.0,254.0,3.4,19.8,785.0,817.28,623.79
2018,5,20,10,45,532.5,296.5,3.5,20.05,782.5,816.6,619.93
2018,5,20,11,0,474.0,339.0,3.6,20.3,780.0,813.5,615.19
2018,5,20,11,15,395.5,391.5,3.7,20.55,763.0,796.38,600.03
2018,5,20,11,30,317.0,444.0,3.8,20.8,746.0,768.98,577.83
2018,5,20,11,45,350.5,436.5,3.95,21.05,771.5,797.32,598.7
2018,5,20,12,0,384.0,429.0,4.1,21.3,797.0,824.26,618.17
2018,5,20,12,15,400.0,417.5,4.2,21.35,800.0,827.91,621.49
2018,5,20,12,30,416.0,406.0,4.3,21.4,803.0,837.08,628.66
2018,5,20,12,45,368.5,421.0,4.4,21.4,769.5,793.57,597.59
2018,5,20,13,0,321.0,436.0,4.5,21.4,736.0,756.85,571.34
2018,5,20,13,15,299.5,434.0,4.6,21.2,709.5,727.7,551.59
2018,5,20,13,30,278.0,432.0,4.7,21.0,683.0,698.03,531.2
2018,5,20,13,45,250.0,424.5,4.8,20.75,645.5,656.76,502.23
2018,5,20,14,0,222.0,417.0,4.9,20.5,608.0,608.68,468.01
2018,5,20,14,15,194.0,402.5,4.95,20.05,565.0,562.16,434.67
2018,5,20,14,30,166.0,388.0,5.0,19.6,522.0,516.84,401.71
2018,5,20,14,45,162.0,365.5,5.05,19.15,491.5,483.79,378.27
2018,5,20,15,0,158.0,343.0,5.1,18.7,461.0,450.66,354.38
2018,5,20,15,15,125.5,309.0,5.1,18.7,399.0,386.79,305.24
2018,5,20,15,30,93.0,275.0,5.1,18.7,337.0,321.5,254.42
2018,5,20,15,45,71.0,248.0,4.95,17.7,293.5,277.15,220.39
2018,5,20,16,0,49.0,221.0,4.8,16.7,250.0,235.08,187.63
2018,5,20,16,15,103.0,200.0,4.75,16.3,254.0,240.77,193.15
2018,5,20,16,30,157.0,179.0,4.7,15.9,258.0,237.48,190.45
2018,5,20,16,45,79.0,131.5,4.6,15.45,171.0,153.86,122.38
2018,5,20,17,0,1.0,84.0,4.5,15.0,84.0,78.42,60.87
2018,5,20,17,15,33.0,72.5,4.4,14.65,82.5,76.23,58.29
2018,5,20,17,30,65.0,61.0,4.3,14.3,81.0,69.82,51.43
2018,5,20,17,45,86.0,58.5,4.15,13.95,80.0,65.77,46.77
2018,5,20,18,0,107.0,56.0,4.0,13.6,79.0,57.37,39.07
2018,5,20,18,15,112.0,48.0,3.9,13.35,66.5,41.98,28.13
2018,5,20,18,30,117.0,40.0,3.8,13.1,54.0,32.53,22.13
2018,5,20,18,45,64.5,25.0,3.7,12.85,32.0,20.67,5.82
2018,5,20,19,0,12.0,10.0,3.6,12.6,10.0,9.53,0.0
2018,5,20,19,15,6.0,5.0,3.6,12.5,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,21,4,45,1.5,1.5,2.35,11.65,1.5,0.0,0.0
2018,5,21,5,0,3.0,3.0,2.3,11.7,3.0,2.86,0.0
2018,5,21,5,15,20.0,9.5,2.25,11.85,11.5,8.79,0.0
2018,5,21,5,30,37.0,16.0,2.2,12.0,20.0,13.57,5.71
2018,5,21,5,45,48.0,23.0,2.15,12.1,31.0,19.32,11.42
2018,5,21,6,0,59.0,30.0,2.1,12.2,42.0,29.96,18.01
2018,5,21,6,15,51.0,41.5,2.0,12.45,54.0,44.61,30.52
2018,5,21,6,30,43.0,53.0,1.9,12.7,66.0,57.18,41.79
2018,5,21,6,45,69.5,95.0,1.85,12.9,120.5,104.92,81.67
2018,5,21,7,0,96.0,137.0,1.8,13.1,175.0,156.2,124.19
2018,5,21,7,15,122.0,170.0,1.65,13.45,225.0,202.77,162.23
2018,5,21,7,30,148.0,203.0,1.5,13.8,275.0,252.63,202.31
2018,5,21,7,45,131.0,223.5,1.35,14.1,292.5,273.66,218.8
2018,5,21,8,0,114.0,244.0,1.2,14.4,310.0,292.74,233.17
2018,5,21,8,15,111.0,261.0,1.1,15.05,329.5,314.7,249.16
2018,5,21,8,30,108.0,278.0,1.0,15.7,349.0,336.16,264.3
2018,5,21,8,45,70.0,273.0,0.9,16.35,320.0,307.63,240.46
2018,5,21,9,0,32.0,268.0,0.8,17.0,291.0,279.35,216.89
2018,5,21,9,15,24.5,268.5,0.75,17.8,287.0,276.13,213.23
2018,5,21,9,30,17.0,269.0,0.7,18.6,283.0,267.14,205.09
2018,5,21,9,45,27.5,303.0,0.65,19.35,326.5,315.4,240.48
2018,5,21,10,0,38.0,337.0,0.6,20.1,370.0,359.51,271.59
2018,5,21,10,15,100.0,383.5,0.75,20.8,473.0,470.94,352.75
2018,5,21,10,30,162.0,430.0,0.9,21.5,576.0,578.27,427.84
2018,5,21,10,45,393.5,350.5,1.0,22.2,715.0,738.25,541.55
2018,5,21,11,0,625.0,271.0,1.1,22.9,854.0,891.98,645.55
2018,5,21,11,15,752.5,208.5,1.25,23.45,919.0,963.8,691.0
2018,5,21,11,30,880.0,146.0,1.4,24.0,984.0,1021.15,726.54
2018,5,21,11,45,880.0,146.0,1.6,24.55,987.5,1026.81,730.71
2018,5,21,12,0,880.0,146.0,1.8,25.1,991.0,1029.04,733.26
2018,5,21,12,15,875.5,148.0,2.0,25.35,986.5,1025.3,732.85
2018,5,21,12,30,871.0,150.0,2.2,25.6,982.0,1018.17,730.22
2018,5,21,12,45,863.5,152.0,2.45,25.9,969.0,1004.77,723.88
2018,5,21,13,0,856.0,154.0,2.7,26.2,956.0,988.18,715.28
2018,5,21,13,15,850.5,153.5,2.85,26.2,937.0,968.01,704.14
2018,5,21,13,30,845.0,153.0,3.0,26.2,918.0,952.16,695.74
2018,5,21,13,45,838.0,151.0,3.2,26.25,892.0,922.64,678.39
2018,5,21,14,0,831.0,149.0,3.4,26.3,866.0,890.41,659.03
2018,5,21,14,15,785.0,163.5,3.55,26.1,821.0,839.09,626.7
2018,5,21,14,30,739.0,178.0,3.7,25.9,776.0,790.31,595.6
2018,5,21,14,45,742.0,168.0,3.85,25.75,744.5,753.16,571.72
2018,5,21,15,0,745.0,158.0,4.0,25.6,713.0,713.5,544.92
2018,5,21,15,15,749.0,146.5,4.0,25.6,677.0,670.65,514.39
2018,5,21,15,30,753.0,135.0,4.0,25.6,641.0,625.47,481.42
2018,5,21,15,45,731.5,131.5,4.15,24.8,594.0,570.89,442.04
2018,5,21,16,0,710.0,128.0,4.3,24.0,547.0,516.74,401.59
2018,5,21,16,15,681.0,123.0,4.35,23.4,496.5,458.21,355.97
2018,5,21,16,30,652.0,118.0,4.4,22.8,446.0,401.53,310.42
2018,5,21,16,45,619.0,112.0,4.45,22.2,396.0,344.56,263.35
2018,5,21,17,0,586.0,106.0,4.5,21.6,346.0,290.52,217.5
2018,5,21,17,15,541.0,98.0,4.45,20.75,296.0,234.66,170.09
2018,5,21,17,30,496.0,90.0,4.4,19.9,246.0,183.74,126.97
2018,5,21,17,45,435.5,80.0,4.35,19.1,198.5,132.42,85.73
2018,5,21,18,0,375.0,70.0,4.3,18.3,151.0,89.69,54.81
2018,5,21,18,15,290.5,57.5,4.15,17.45,110.0,51.49,32.79
2018,5,21,18,30,206.0,45.0,4.0,16.6,69.0,35.04,23.97
2018,5,21,18,45,121.0,28.0,3.8,15.8,40.5,22.15,7.48
2018,5,21,19,0,36.0,11.0,3.6,15.0,12.0,10.48,0.0
2018,5,21,19,15,18.0,5.5,3.5,14.55,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.5,11.95,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.5,12.0,3.0,2.86,0.0
2018,5,22,5,15,29.0,9.0,2.5,12.25,11.5,7.76,0.0
2018,5,22,5,30,51.0,15.0,2.5,12.5,20.0,12.76,5.06
2018,5,22,5,45,87.5,22.5,2.55,12.75,37.5,16.9,9.26
2018,5,22,6,0,124.0,30.0,2.6,13.0,55.0,32.48,17.82
2018,5,22,6,15,63.5,36.0,2.5,13.4,49.0,40.3,26.14
2018,5,22,6,30,3.0,42.0,2.4,13.8,43.0,39.55,28.24
2018,5,22,6,45,2.0,60.5,2.35,14.15,61.0,56.74,42.89
2018,5,22,7,0,1.0,79.0,2.3,14.5,79.0,73.77,57.16
2018,5,22,7,15,0.5,83.5,2.2,15.15,83.5,77.89,60.29
2018,5,22,7,30,0.0,88.0,2.1,15.8,88.0,81.94,63.29
2018,5,22,7,45,1.0,116.0,2.0,16.45,116.5,108.48,84.79
2018,5,22,8,0,2.0,144.0,1.9,17.1,145.0,135.25,106.06
2018,5,22,8,15,3.5,164.5,1.85,17.75,166.5,155.56,121.77
2018,5,22,8,30,5.0,185.0,1.8,18.4,188.0,176.1,137.44
2018,5,22,8,45,6.5,193.5,1.8,19.05,198.0,185.55,144.19
2018,5,22,9,0,8.0,202.0,1.8,19.7,208.0,195.14,151.02
2018,5,22,9,15,8.5,206.5,1.9,20.35,213.0,200.29,154.38
2018,5,22,9,30,9.0,211.0,2.0,21.0,218.0,205.45,157.77
2018,5,22,9,45,10.0,224.0,2.05,21.6,232.0,219.14,167.72
2018,5,22,10,0,11.0,237.0,2.1,22.2,246.0,232.9,177.63
2018,5,22,10,15,13.0,257.5,2.25,22.7,269.0,254.79,193.81
2018,5,22,10,30,15.0,278.0,2.4,23.2,292.0,276.83,209.93
2018,5,22,10,45,15.0,278.5,2.55,23.65,292.5,277.82,210.17
2018,5,22,11,0,15.0,279.0,2.7,24.1,293.0,278.74,210.45
2018,5,22,11,15,22.5,321.0,2.85,24.35,342.5,335.01,252.35
2018,5,22,11,30,30.0,363.0,3.0,24.6,392.0,384.85,288.79
2018,5,22,11,45,63.0,408.5,3.15,24.8,469.0,463.73,346.91
2018,5,22,12,0,96.0,454.0,3.3,25.0,546.0,542.81,403.99
2018,5,22,12,15,313.0,383.5,3.4,25.1,682.5,705.87,525.83
2018,5,22,12,30,530.0,313.0,3.5,25.2,819.0,856.69,634.55
2018,5,22,12,45,676.0,239.0,3.65,25.25,877.5,921.92,682.0
2018,5,22,13,0,822.0,165.0,3.8,25.3,936.0,974.18,717.5
2018,5,22,13,15,847.5,148.0,3.9,25.15,929.5,959.38,708.76
2018,5,22,13,30,873.0,131.0,4.0,25.0,923.0,949.03,703.53
2018,5,22,13,45,866.5,130.5,4.05,24.85,898.0,921.38,686.36
2018,5,22,14,0,860.0,130.0,4.1,24.7,873.0,890.93,667.3
2018,5,22,14,15,851.5,128.5,4.15,24.45,841.5,855.17,644.7
2018,5,22,14,30,843.0,127.0,4.2,24.2,810.0,817.07,620.27
2018,5,22,14,45,832.0,125.0,4.2,23.95,773.0,777.99,594.68
2018,5,22,15,0,821.0,123.0,4.2,23.7,736.0,733.05,564.62
2018,5,22,15,15,807.0,120.0,4.2,23.7,693.5,683.57,529.19
2018,5,22,15,30,793.0,117.0,4.2,23.7,651.0,633.15,491.73
2018,5,22,15,45,734.5,125.5,4.15,23.0,592.5,566.76,442.15
2018,5,22,16,0,676.0,134.0,4.1,22.3,534.0,504.25,394.31
2018,5,22,16,15,571.0,144.5,4.05,21.85,462.0,425.19,332.36
2018,5,22,16,30,466.0,155.0,4.0,21.4,390.0,353.72,275.57
2018,5,22,16,45,472.5,137.5,3.95,20.9,353.5,311.3,240.11
2018,5,22,17,0,479.0,120.0,3.9,20.4,317.0,267.66,202.38
2018,5,22,17,15,449.0,107.5,3.8,19.75,272.0,217.91,159.92
2018,5,22,17,30,419.0,95.0,3.7,19.1,227.0,171.4,120.23
2018,5,22,17,45,380.5,81.5,3.65,18.45,185.0,126.2,83.18
2018,5,22,18,0,342.0,68.0,3.6,17.8,143.0,85.58,52.72
2018,5,22,18,15,265.5,55.0,3.4,17.1,104.0,49.19,31.17
2018,5,22,18,30,189.0,42.0,3.2,16.4,65.0,32.51,21.94
2018,5,22,18,45,107.0,26.0,3.05,15.75,38.0,21.51,7.91
2018,5,22,19,0,25.0,10.0,2.9,15.1,11.0,9.53,0.0
2018,5,22,19,15,12.5,5.0,2.85,14.75,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
