Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,603.4,456.75
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,549.07,416.6
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,489.68,371.07
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,431.32,324.85
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,373.02,277.23
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,316.58,229.78
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,257.16,179.63
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,202.96,133.65
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,148.56,89.82
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,100.21,54.7
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,55.81,30.24
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,33.91,22.97
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,25.62,14.37
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,15.94,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,9.53,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,4,45,39.5,6.5,0.65,16.35,7.5,0.0,0.0
2018,6,2,5,0,79.0,13.0,0.6,16.6,15.0,12.39,0.0
2018,6,2,5,15,200.0,25.5,0.7,17.5,45.5,20.11,6.53
2018,6,2,5,30,321.0,38.0,0.8,18.4,76.0,30.46,20.01
2018,6,2,5,45,410.0,47.0,0.95,19.3,119.5,37.75,27.01
2018,6,2,6,0,499.0,56.0,1.1,20.2,163.0,78.17,42.37
2018,6,2,6,15,558.5,62.5,1.2,21.0,212.0,123.34,72.31
2018,6,2,6,30,618.0,69.0,1.3,21.8,261.0,175.48,112.9
2018,6,2,6,45,659.5,74.0,1.4,22.65,312.5,228.63,157.45
2018,6,2,7,0,701.0,79.0,1.5,23.5,364.0,286.13,206.03
2018,6,2,7,15,731.0,83.0,1.6,24.4,415.5,344.2,254.64
2018,6,2,7,30,761.0,87.0,1.7,25.3,467.0,402.97,302.5
2018,6,2,7,45,784.0,90.0,1.8,26.2,517.0,459.66,347.34
2018,6,2,8,0,807.0,93.0,1.9,27.1,567.0,517.44,391.39
2018,6,2,8,15,824.5,96.5,1.9,27.8,615.0,573.37,432.43
2018,6,2,8,30,842.0,100.0,1.9,28.5,663.0,628.24,471.25
2018,6,2,8,45,855.5,102.5,1.9,29.2,706.5,679.59,506.28
2018,6,2,9,0,869.0,105.0,1.9,29.9,750.0,729.92,538.77
2018,6,2,9,15,878.0,107.0,1.85,30.5,788.0,775.08,565.74
2018,6,2,9,30,887.0,109.0,1.8,31.1,826.0,818.33,590.91
2018,6,2,9,45,894.0,111.5,1.75,31.7,859.0,858.3,613.43
2018,6,2,10,0,901.0,114.0,1.7,32.3,892.0,895.81,633.96
2018,6,2,10,15,906.5,115.5,1.65,32.85,918.5,928.34,651.14
2018,6,2,10,30,912.0,117.0,1.6,33.4,945.0,957.96,666.3
2018,6,2,10,45,916.5,117.5,1.55,33.95,964.5,982.6,678.23
2018,6,2,11,0,921.0,118.0,1.5,34.5,984.0,1004.01,688.13
2018,6,2,11,15,923.5,118.5,1.45,34.9,996.5,1020.15,695.25
2018,6,2,11,30,926.0,119.0,1.4,35.3,1009.0,1032.82,700.35
2018,6,2,11,45,927.0,119.0,1.35,35.7,1013.5,1040.01,702.28
2018,6,2,12,0,928.0,119.0,1.3,36.1,1018.0,1043.65,702.26
2018,6,2,12,15,928.5,118.0,1.3,36.35,1015.5,1042.26,700.7
2018,6,2,12,30,929.0,117.0,1.3,36.6,1013.0,1037.3,697.23
2018,6,2,12,45,928.0,116.0,1.3,36.8,1003.0,1027.29,691.1
2018,6,2,13,0,927.0,115.0,1.3,37.0,993.0,1013.76,683.06
2018,6,2,13,15,923.5,114.0,1.35,37.0,975.0,994.36,673.0
2018,6,2,13,30,920.0,113.0,1.4,37.0,957.0,971.63,660.99
2018,6,2,13,45,914.5,112.0,1.45,37.05,932.0,943.86,645.76
2018,6,2,14,0,909.0,111.0,1.5,37.1,907.0,913.09,628.62
2018,6,2,14,15,902.0,109.0,1.6,37.0,875.5,877.22,609.11
2018,6,2,14,30,895.0,107.0,1.7,36.9,844.0,838.79,587.63
2018,6,2,14,45,885.5,105.5,1.8,36.75,807.0,796.53,563.4
2018,6,2,15,0,876.0,104.0,1.9,36.6,770.0,752.3,537.38
2018,6,2,15,15,863.5,101.5,1.9,36.6,727.5,703.26,506.48
2018,6,2,15,30,851.0,99.0,1.9,36.6,685.0,652.98,472.41
2018,6,2,15,45,834.5,96.0,2.1,36.0,638.0,599.52,437.2
2018,6,2,16,0,818.0,93.0,2.3,35.4,591.0,544.59,399.3
2018,6,2,16,15,796.5,90.5,2.35,34.95,541.5,487.65,357.59
2018,6,2,16,30,775.0,88.0,2.4,34.5,492.0,431.5,314.89
2018,6,2,16,45,747.0,83.5,2.5,34.0,440.5,371.96,268.42
2018,6,2,17,0,719.0,79.0,2.6,33.5,389.0,314.55,222.07
2018,6,2,17,15,681.0,74.5,2.35,32.5,337.5,254.96,173.49
2018,6,2,17,30,643.0,70.0,2.1,31.5,286.0,200.81,129.01
2018,6,2,17,45,589.5,64.0,1.9,30.5,236.0,146.97,86.78
2018,6,2,18,0,536.0,58.0,1.7,29.5,186.0,99.27,52.93
2018,6,2,18,15,456.5,50.0,1.55,28.3,141.0,55.21,28.97
2018,6,2,18,30,377.0,42.0,1.4,27.1,96.0,32.84,21.62
2018,6,2,18,45,259.5,31.0,1.2,25.9,61.5,25.01,13.72
2018,6,2,19,0,142.0,20.0,1.0,24.7,27.0,15.91,0.0
2018,6,2,19,15,71.0,10.0,1.0,24.3,13.5,9.53,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,6,3,4,45,44.5,7.0,0.4,22.45,8.0,0.0,0.0
2018,6,3,5,0,89.0,14.0,0.4,22.7,16.0,13.34,0.0
2018,6,3,5,15,216.5,26.0,0.45,23.35,47.5,21.41,7.29
2018,6,3,5,30,344.0,38.0,0.5,24.0,79.0,30.44,19.49
2018,6,3,5,45,434.0,46.0,0.55,24.65,123.0,36.8,25.57
2018,6,3,6,0,524.0,54.0,0.6,25.3,167.0,77.76,40.32
2018,6,3,6,15,583.0,60.0,0.65,26.0,216.5,123.86,70.11
2018,6,3,6,30,642.0,66.0,0.7,26.7,266.0,176.83,110.44
2018,6,3,6,45,683.0,70.5,0.75,27.4,318.0,230.73,154.63
2018,6,3,7,0,724.0,75.0,0.8,28.1,370.0,290.61,203.91
2018,6,3,7,15,754.0,78.5,0.9,29.0,422.0,347.66,250.55
2018,6,3,7,30,784.0,82.0,1.0,29.9,474.0,407.16,297.7
2018,6,3,7,45,806.5,85.5,1.1,30.8,525.0,465.28,342.33
2018,6,3,8,0,829.0,89.0,1.2,31.7,576.0,524.42,386.03
2018,6,3,8,15,846.0,91.5,1.25,32.3,623.5,579.76,425.74
2018,6,3,8,30,863.0,94.0,1.3,32.9,671.0,634.85,463.9
2018,6,3,8,45,876.5,95.5,1.4,33.55,714.5,686.15,498.59
2018,6,3,9,0,890.0,97.0,1.5,34.2,758.0,736.38,530.6
2018,6,3,9,15,895.5,101.5,1.6,34.6,796.0,782.22,558.87
2018,6,3,9,30,901.0,106.0,1.7,35.0,834.0,825.84,585.41
2018,6,3,9,45,903.5,111.0,1.85,35.35,866.0,865.05,609.5
2018,6,3,10,0,906.0,116.0,2.0,35.7,898.0,901.46,631.69
2018,6,3,10,15,911.5,117.0,2.1,35.95,924.5,933.65,650.92
2018,6,3,10,30,917.0,118.0,2.2,36.2,951.0,962.91,668.32
2018,6,3,10,45,920.5,119.0,2.35,36.45,970.0,987.23,683.16
2018,6,3,11,0,924.0,120.0,2.5,36.7,989.0,1008.27,696.04
2018,6,3,11,15,926.0,121.0,2.65,36.8,1001.5,1024.48,706.46
2018,6,3,11,30,928.0,122.0,2.8,36.9,1014.0,1037.2,714.86
2018,6,3,11,45,928.5,122.0,2.95,37.0,1018.5,1043.94,719.69
2018,6,3,12,0,929.0,122.0,3.1,37.1,1023.0,1047.13,722.47
2018,6,3,12,15,929.0,121.5,3.2,37.0,1020.0,1045.77,722.76
2018,6,3,12,30,929.0,121.0,3.3,36.9,1017.0,1040.86,720.97
2018,6,3,12,45,927.0,120.5,3.45,36.85,1006.5,1030.42,716.09
2018,6,3,13,0,925.0,120.0,3.6,36.8,996.0,1016.49,709.07
2018,6,3,13,15,921.0,119.0,3.65,36.65,978.0,996.71,698.03
2018,6,3,13,30,917.0,118.0,3.7,36.5,960.0,973.63,684.93
2018,6,3,13,45,911.5,117.0,3.75,36.3,935.0,945.99,669.04
2018,6,3,14,0,906.0,116.0,3.8,36.1,910.0,915.37,651.16
2018,6,3,14,15,898.5,114.5,3.8,35.85,878.5,879.72,629.76
2018,6,3,14,30,891.0,113.0,3.8,35.6,847.0,841.55,606.53
2018,6,3,14,45,881.5,111.0,3.8,35.35,810.0,799.0,580.14
2018,6,3,15,0,872.0,109.0,3.8,35.1,773.0,754.49,552.11
2018,6,3,15,15,859.5,106.5,3.8,35.1,730.5,705.66,519.9
2018,6,3,15,30,847.0,104.0,3.8,35.1,688.0,655.6,484.65
2018,6,3,15,45,830.5,101.5,3.8,34.4,641.5,602.98,447.94
2018,6,3,16,0,814.0,99.0,3.8,33.7,595.0,548.75,408.85
2018,6,3,16,15,793.0,95.0,3.8,33.2,545.0,490.79,365.38
2018,6,3,16,30,772.0,91.0,3.8,32.7,495.0,433.59,321.0
2018,6,3,16,45,745.0,87.0,3.75,32.2,444.0,375.11,274.22
2018,6,3,17,0,718.0,83.0,3.7,31.7,393.0,316.92,226.44
2018,6,3,17,15,680.5,77.5,3.55,30.85,341.0,258.2,177.87
2018,6,3,17,30,643.0,72.0,3.4,30.0,289.0,203.24,132.18
2018,6,3,17,45,590.0,66.5,3.3,29.15,239.5,149.9,89.81
2018,6,3,18,0,537.0,61.0,3.2,28.3,190.0,102.63,55.88
2018,6,3,18,15,458.0,52.5,2.85,27.25,144.5,58.02,31.12
2018,6,3,18,30,379.0,44.0,2.5,26.2,99.0,34.63,23.21
2018,6,3,18,45,262.0,33.0,2.15,25.1,64.0,26.88,15.36
2018,6,3,19,0,145.0,22.0,1.8,24.0,29.0,17.56,0.0
2018,6,3,19,15,72.5,11.0,1.75,23.45,14.5,10.48,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,4,4,45,54.5,6.5,1.85,15.45,8.0,0.0,0.0
2018,6,4,5,0,109.0,13.0,2.1,15.6,16.0,12.39,0.0
2018,6,4,5,15,246.0,24.5,2.2,16.1,49.0,19.89,6.92
2018,6,4,5,30,383.0,36.0,2.3,16.6,82.0,28.51,18.54
2018,6,4,5,45,471.5,43.0,2.4,17.15,126.5,34.12,24.1
2018,6,4,6,0,560.0,50.0,2.5,17.7,171.0,76.28,39.27
2018,6,4,6,15,564.0,61.0,2.65,18.55,210.0,122.18,72.0
2018,6,4,6,30,568.0,72.0,2.8,19.4,249.0,168.55,110.74
2018,6,4,6,45,659.0,70.5,2.95,20.25,312.0,224.59,156.46
2018,6,4,7,0,750.0,69.0,3.1,21.1,375.0,292.25,212.86
2018,6,4,7,15,778.0,72.5,3.25,22.0,427.0,349.98,262.71
2018,6,4,7,30,806.0,76.0,3.4,22.9,479.0,409.9,313.02
2018,6,4,7,45,827.0,79.0,3.55,23.8,529.5,467.94,360.38
2018,6,4,8,0,848.0,82.0,3.7,24.7,580.0,527.02,406.88
2018,6,4,8,15,863.5,84.5,3.75,25.45,627.5,582.34,449.06
2018,6,4,8,30,879.0,87.0,3.8,26.2,675.0,637.29,489.55
2018,6,4,8,45,891.0,89.0,3.9,26.95,718.5,688.78,526.39
2018,6,4,9,0,903.0,91.0,4.0,27.7,762.0,739.04,560.01
2018,6,4,9,15,907.0,95.5,4.0,28.3,799.5,784.28,588.79
2018,6,4,9,30,911.0,100.0,4.0,28.9,837.0,827.16,615.5
2018,6,4,9,45,911.5,106.0,4.0,29.55,868.5,866.09,639.01
2018,6,4,10,0,912.0,112.0,4.0,30.2,900.0,902.05,660.23
2018,6,4,10,15,918.0,113.0,4.0,30.6,926.5,934.86,679.81
2018,6,4,10,30,924.0,114.0,4.0,31.0,953.0,964.76,697.35
2018,6,4,10,45,928.5,114.5,4.05,31.4,973.0,989.69,711.86
2018,6,4,11,0,933.0,115.0,4.1,31.8,993.0,1011.37,724.27
2018,6,4,11,15,935.5,115.5,4.15,31.95,1005.5,1027.73,734.06
2018,6,4,11,30,938.0,116.0,4.2,32.1,1018.0,1040.59,741.71
2018,6,4,11,45,939.5,115.5,4.25,32.25,1023.0,1047.93,745.95
2018,6,4,12,0,941.0,115.0,4.3,32.4,1028.0,1051.69,748.06
2018,6,4,12,15,941.0,115.0,4.4,32.4,1025.5,1050.85,748.13
2018,6,4,12,30,941.0,115.0,4.5,32.4,1023.0,1046.41,746.02
2018,6,4,12,45,940.0,114.0,4.6,32.35,1013.0,1036.4,740.6
2018,6,4,13,0,939.0,113.0,4.7,32.3,1003.0,1022.82,732.97
2018,6,4,13,15,935.5,112.0,4.8,32.1,985.0,1003.33,722.26
2018,6,4,13,30,932.0,111.0,4.9,31.9,967.0,980.47,709.42
2018,6,4,13,45,927.5,109.5,4.95,31.65,942.5,952.94,693.21
2018,6,4,14,0,923.0,108.0,5.0,31.4,918.0,922.32,674.85
2018,6,4,14,15,916.0,106.5,5.0,31.05,886.5,886.64,652.9
2018,6,4,14,30,909.0,105.0,5.0,30.7,855.0,848.35,628.98
2018,6,4,14,45,900.0,103.0,5.05,30.35,817.5,805.59,601.98
2018,6,4,15,0,891.0,101.0,5.1,30.0,780.0,760.77,573.15
2018,6,4,15,15,879.0,98.5,5.1,30.0,737.5,711.56,539.76
2018,6,4,15,30,867.0,96.0,5.1,30.0,695.0,661.02,502.9
2018,6,4,15,45,851.5,93.5,5.05,29.0,648.5,607.32,464.5
2018,6,4,16,0,836.0,91.0,5.0,28.0,602.0,553.3,424.5
2018,6,4,16,15,816.5,88.0,5.0,27.35,552.5,496.03,380.16
2018,6,4,16,30,797.0,85.0,5.0,26.7,503.0,439.3,334.71
2018,6,4,16,45,771.0,81.0,4.95,26.05,451.5,379.9,285.7
2018,6,4,17,0,745.0,77.0,4.9,25.4,400.0,322.34,236.8
2018,6,4,17,15,709.0,72.5,4.8,24.55,348.0,263.69,186.55
2018,6,4,17,30,673.0,68.0,4.7,23.7,296.0,206.56,137.51
2018,6,4,17,45,621.5,62.5,4.6,22.9,245.5,151.72,92.44
2018,6,4,18,0,570.0,57.0,4.5,22.1,195.0,102.73,56.08
2018,6,4,18,15,492.0,49.0,4.35,21.25,148.5,56.59,29.79
2018,6,4,18,30,414.0,41.0,4.2,20.4,102.0,31.76,21.43
2018,6,4,18,45,292.5,31.0,4.05,19.5,66.0,24.83,14.29
2018,6,4,19,0,171.0,21.0,3.9,18.6,30.0,16.7,0.0
2018,6,4,19,15,85.5,10.5,3.8,18.05,15.0,10.01,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,13.0,16.0,13.34,0.0
2018,6,5,5,15,190.0,27.5,3.0,13.35,46.5,21.72,8.41
2018,6,5,5,30,301.0,41.0,3.1,13.7,77.0,31.83,21.64
2018,6,5,5,45,404.5,50.0,3.25,14.0,123.0,40.07,29.67
2018,6,5,6,0,508.0,59.0,3.4,14.3,169.0,80.89,45.57
2018,6,5,6,15,569.0,66.0,3.45,14.85,219.5,127.09,77.0
2018,6,5,6,30,630.0,73.0,3.5,15.4,270.0,180.46,119.83
2018,6,5,6,45,673.5,78.0,3.55,15.9,322.5,234.7,166.95
2018,6,5,7,0,717.0,83.0,3.6,16.4,375.0,293.52,218.72
2018,6,5,7,15,747.5,87.0,3.6,17.05,427.5,352.67,270.49
2018,6,5,7,30,778.0,91.0,3.6,17.7,480.0,412.48,321.58
2018,6,5,7,45,801.0,94.0,3.6,18.3,530.5,470.01,369.53
2018,6,5,8,0,824.0,97.0,3.6,18.9,581.0,528.63,416.72
2018,6,5,8,15,841.0,100.0,3.6,19.55,629.0,584.58,460.22
2018,6,5,8,30,858.0,103.0,3.6,20.2,677.0,640.4,502.16
2018,6,5,8,45,871.0,105.5,3.55,20.8,721.0,691.1,538.98
2018,6,5,9,0,884.0,108.0,3.5,21.4,765.0,741.72,573.94
2018,6,5,9,15,899.0,107.5,3.45,22.0,805.5,789.53,604.81
2018,6,5,9,30,914.0,107.0,3.4,22.6,846.0,835.86,634.06
2018,6,5,9,45,924.0,106.0,3.4,23.2,879.0,875.8,658.68
2018,6,5,10,0,934.0,105.0,3.4,23.8,912.0,913.39,681.41
2018,6,5,10,15,942.5,104.0,3.45,24.25,939.5,947.07,701.99
2018,6,5,10,30,951.0,103.0,3.5,24.7,967.0,977.91,720.56
2018,6,5,10,45,942.0,111.0,3.5,25.15,982.5,998.29,731.81
2018,6,5,11,0,933.0,119.0,3.5,25.6,998.0,1014.75,740.59
2018,6,5,11,15,862.0,166.5,3.55,25.9,986.5,1014.05,739.05
2018,6,5,11,30,791.0,214.0,3.6,26.2,975.0,1000.45,729.35
2018,6,5,11,45,685.5,284.5,3.7,26.5,946.5,978.11,713.84
2018,6,5,12,0,580.0,355.0,3.8,26.8,918.0,945.42,688.57
2018,6,5,12,15,668.5,297.0,3.85,26.9,944.0,974.99,711.37
2018,6,5,12,30,757.0,239.0,3.9,27.0,970.0,1001.87,730.13
2018,6,5,12,45,845.5,179.0,4.0,27.1,987.5,1016.09,739.81
2018,6,5,13,0,934.0,119.0,4.1,27.2,1005.0,1023.69,745.37
2018,6,5,13,15,930.0,118.5,4.15,27.1,987.0,1004.37,733.72
2018,6,5,13,30,926.0,118.0,4.2,27.0,969.0,981.72,720.08
2018,6,5,13,45,919.5,117.0,4.25,26.85,943.5,953.08,702.58
2018,6,5,14,0,913.0,116.0,4.3,26.7,918.0,921.48,683.02
2018,6,5,14,15,906.0,114.5,4.35,26.45,886.5,886.17,661.06
2018,6,5,14,30,899.0,113.0,4.4,26.2,855.0,848.27,637.12
2018,6,5,14,45,889.5,110.5,4.4,25.95,817.5,805.05,609.01
2018,6,5,15,0,880.0,108.0,4.4,25.7,780.0,759.84,579.19
2018,6,5,15,15,867.5,106.0,4.4,25.7,737.5,711.28,545.79
2018,6,5,15,30,855.0,104.0,4.4,25.7,695.0,661.46,509.13
2018,6,5,15,45,839.5,101.0,4.35,24.95,648.5,608.64,470.62
2018,6,5,16,0,824.0,98.0,4.3,24.2,602.0,554.12,429.59
2018,6,5,16,15,804.5,94.0,4.25,23.7,552.5,496.48,384.42
2018,6,5,16,30,785.0,90.0,4.2,23.2,503.0,439.41,338.22
2018,6,5,16,45,759.0,85.5,4.15,22.65,451.5,380.18,289.0
2018,6,5,17,0,733.0,81.0,4.1,22.1,400.0,322.81,239.91
2018,6,5,17,15,696.5,76.0,4.05,21.4,348.0,262.34,187.85
2018,6,5,17,30,660.0,71.0,4.0,20.7,296.0,207.16,139.98
2018,6,5,17,45,608.5,65.0,3.9,19.95,245.5,152.57,94.73
2018,6,5,18,0,557.0,59.0,3.8,19.2,195.0,103.87,58.12
2018,6,5,18,15,479.0,51.5,3.7,18.4,149.0,58.89,32.14
2018,6,5,18,30,401.0,44.0,3.6,17.6,103.0,34.44,24.05
2018,6,5,18,45,282.0,32.5,3.45,16.85,66.5,26.18,15.7
2018,6,5,19,0,163.0,21.0,3.3,16.1,30.0,16.67,0.0
2018,6,5,19,15,81.5,10.5,3.2,15.6,15.0,10.01,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,32.0,6.5,3.0,12.1,7.5,0.0,0.0
2018,6,6,5,0,64.0,13.0,3.0,12.2,15.0,12.39,0.0
2018,6,6,5,15,152.5,27.5,3.0,12.5,43.0,21.68,8.6
2018,6,6,5,30,241.0,42.0,3.0,12.8,71.0,32.56,22.37
2018,6,6,5,45,265.0,49.0,3.0,13.05,95.0,37.78,27.78
2018,6,6,6,0,289.0,56.0,3.0,13.3,119.0,63.78,38.83
2018,6,6,6,15,382.5,68.5,3.0,13.8,174.5,105.59,67.43
2018,6,6,6,30,476.0,81.0,3.0,14.3,230.0,159.51,109.3
2018,6,6,6,45,319.0,79.0,2.95,14.75,186.5,149.11,109.17
2018,6,6,7,0,162.0,77.0,2.9,15.2,143.0,120.33,91.8
2018,6,6,7,15,93.5,92.5,2.9,15.9,132.0,120.36,93.95
2018,6,6,7,30,25.0,108.0,2.9,16.6,121.0,111.3,87.17
2018,6,6,7,45,20.5,150.5,2.85,17.25,161.5,150.38,118.74
2018,6,6,8,0,16.0,193.0,2.8,17.9,202.0,187.82,148.17
2018,6,6,8,15,186.0,202.0,2.8,18.65,325.5,301.89,239.65
2018,6,6,8,30,356.0,211.0,2.8,19.4,449.0,430.86,340.15
2018,6,6,8,45,380.0,225.0,2.75,20.1,494.0,479.03,375.34
2018,6,6,9,0,404.0,239.0,2.7,20.8,539.0,528.44,410.96
2018,6,6,9,15,480.0,241.0,2.8,21.35,616.0,606.33,468.17
2018,6,6,9,30,556.0,243.0,2.9,21.9,693.0,690.73,528.51
2018,6,6,9,45,645.0,221.5,2.95,22.45,764.0,765.14,580.99
2018,6,6,10,0,734.0,200.0,3.0,23.0,835.0,842.75,633.79
2018,6,6,10,15,638.0,258.0,3.15,23.35,822.0,836.93,626.81
2018,6,6,10,30,542.0,316.0,3.3,23.7,809.0,822.46,613.65
2018,6,6,10,45,668.5,254.5,3.4,24.05,875.5,894.96,666.05
2018,6,6,11,0,795.0,193.0,3.5,24.4,942.0,962.83,710.62
2018,6,6,11,15,835.5,173.0,3.7,24.55,969.0,994.32,731.44
2018,6,6,11,30,876.0,153.0,3.9,24.7,996.0,1014.7,745.21
2018,6,6,11,45,875.5,153.5,4.05,24.8,1000.0,1020.65,749.44
2018,6,6,12,0,875.0,154.0,4.2,24.9,1004.0,1023.26,751.67
2018,6,6,12,15,871.0,156.0,4.3,24.85,1000.0,1020.51,750.61
2018,6,6,12,30,867.0,158.0,4.4,24.8,996.0,1014.47,747.49
2018,6,6,12,45,860.0,160.5,4.55,24.75,984.5,1002.73,740.99
2018,6,6,13,0,853.0,163.0,4.7,24.7,973.0,996.42,738.65
2018,6,6,13,15,848.5,161.5,4.75,24.5,955.0,976.56,726.81
2018,6,6,13,30,844.0,160.0,4.8,24.3,937.0,953.62,712.95
2018,6,6,13,45,837.5,159.0,4.85,24.1,912.5,926.42,696.13
2018,6,6,14,0,831.0,158.0,4.9,23.9,888.0,896.49,677.34
2018,6,6,14,15,822.0,156.0,4.9,23.65,857.0,860.9,654.28
2018,6,6,14,30,813.0,154.0,4.9,23.4,826.0,823.1,629.5
2018,6,6,14,45,801.5,151.0,4.9,23.15,789.0,780.36,600.96
2018,6,6,15,0,790.0,148.0,4.9,22.9,752.0,736.04,570.59
2018,6,6,15,15,775.0,145.0,4.9,22.9,710.0,687.93,535.28
2018,6,6,15,30,760.0,142.0,4.9,22.9,668.0,639.21,498.8
2018,6,6,15,45,740.5,138.0,4.85,22.3,622.0,585.74,458.88
2018,6,6,16,0,721.0,134.0,4.8,21.7,576.0,532.46,417.99
2018,6,6,16,15,695.0,129.5,4.75,21.3,527.0,475.94,373.11
2018,6,6,16,30,669.0,125.0,4.7,20.9,478.0,420.85,328.15
2018,6,6,16,45,630.0,120.0,4.65,20.45,425.5,361.97,279.27
2018,6,6,17,0,591.0,115.0,4.6,20.0,373.0,306.58,232.24
2018,6,6,17,15,553.5,107.5,4.55,19.4,324.5,253.08,186.3
2018,6,6,17,30,516.0,100.0,4.5,18.8,276.0,201.91,142.35
2018,6,6,17,45,457.0,90.5,4.4,18.2,227.5,151.2,100.88
2018,6,6,18,0,398.0,81.0,4.3,17.6,179.0,107.25,67.84
2018,6,6,18,15,320.5,68.5,4.15,17.0,135.5,66.93,42.64
2018,6,6,18,30,243.0,56.0,4.0,16.4,92.0,43.08,31.65
2018,6,6,18,45,155.0,39.0,3.85,15.8,59.0,31.69,20.4
2018,6,6,19,0,67.0,22.0,3.7,15.2,26.0,18.24,0.0
2018,6,6,19,15,33.5,11.0,3.6,14.85,13.0,10.48,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.0,2.55,11.55,6.5,0.0,0.0
2018,6,7,5,0,30.0,12.0,2.6,11.6,13.0,11.44,0.0
2018,6,7,5,15,108.5,30.0,2.6,11.95,42.0,24.57,10.69
2018,6,7,5,30,187.0,48.0,2.6,12.3,71.0,38.61,27.64
2018,6,7,5,45,217.0,61.0,2.65,12.65,99.5,49.14,37.85
2018,6,7,6,0,247.0,74.0,2.7,13.0,128.0,77.64,52.11
2018,6,7,6,15,230.5,89.5,2.7,13.55,150.0,105.98,74.53
2018,6,7,6,30,214.0,105.0,2.7,14.1,172.0,132.42,97.73
2018,6,7,6,45,273.0,117.5,2.7,14.7,219.0,172.39,130.05
2018,6,7,7,0,332.0,130.0,2.7,15.3,266.0,219.65,169.08
2018,6,7,7,15,406.0,143.5,2.65,16.05,331.5,279.72,218.2
2018,6,7,7,30,480.0,157.0,2.6,16.8,397.0,347.76,273.21
2018,6,7,7,45,565.0,154.5,2.6,17.55,465.5,415.68,327.34
2018,6,7,8,0,650.0,152.0,2.6,18.3,534.0,489.49,384.97
2018,6,7,8,15,702.0,148.5,2.6,19.05,592.0,550.95,431.88
2018,6,7,8,30,754.0,145.0,2.6,19.8,650.0,615.91,480.1
2018,6,7,8,45,771.0,148.0,2.6,20.55,693.5,667.0,516.49
2018,6,7,9,0,788.0,151.0,2.6,21.3,737.0,716.85,550.98
2018,6,7,9,15,813.5,147.0,2.6,22.05,779.5,765.89,583.79
2018,6,7,9,30,839.0,143.0,2.6,22.8,822.0,814.45,614.24
2018,6,7,9,45,865.5,135.0,2.6,23.55,860.0,854.55,638.34
2018,6,7,10,0,892.0,127.0,2.6,24.3,898.0,897.73,664.17
2018,6,7,10,15,897.0,129.0,2.75,24.9,924.5,930.09,684.03
2018,6,7,10,30,902.0,131.0,2.9,25.5,951.0,959.56,701.95
2018,6,7,10,45,905.0,133.0,3.05,26.05,970.5,984.13,716.76
2018,6,7,11,0,908.0,135.0,3.2,26.6,990.0,1005.45,729.47
2018,6,7,11,15,909.5,136.0,3.4,26.95,1002.0,1021.03,739.47
2018,6,7,11,30,911.0,137.0,3.6,27.3,1014.0,1033.19,747.33
2018,6,7,11,45,911.0,137.5,3.8,27.6,1018.5,1039.93,751.91
2018,6,7,12,0,911.0,138.0,4.0,27.9,1023.0,1043.2,754.34
2018,6,7,12,15,907.5,140.5,4.15,28.0,1020.0,1041.47,753.88
2018,6,7,12,30,904.0,143.0,4.3,28.1,1017.0,1036.3,751.3
2018,6,7,12,45,898.0,145.0,4.45,28.15,1005.5,1024.81,744.82
2018,6,7,13,0,892.0,147.0,4.6,28.2,994.0,1010.02,736.25
2018,6,7,13,15,888.5,145.5,4.7,28.1,976.5,991.03,725.36
2018,6,7,13,30,885.0,144.0,4.8,28.0,959.0,968.83,712.4
2018,6,7,13,45,880.0,142.0,4.85,27.85,934.5,941.68,695.84
2018,6,7,14,0,875.0,140.0,4.9,27.7,910.0,911.62,677.22
2018,6,7,14,15,868.0,137.5,4.95,27.5,878.5,876.6,655.23
2018,6,7,14,30,861.0,135.0,5.0,27.3,847.0,839.11,631.31
2018,6,7,14,45,852.0,132.0,5.05,27.1,810.5,800.9,606.64
2018,6,7,15,0,843.0,129.0,5.1,26.9,774.0,756.54,577.29
2018,6,7,15,15,829.5,126.5,5.1,26.9,732.0,707.84,542.72
2018,6,7,15,30,816.0,124.0,5.1,26.9,690.0,658.08,506.01
2018,6,7,15,45,801.0,119.5,5.1,26.2,644.0,604.64,467.08
2018,6,7,16,0,786.0,115.0,5.1,25.5,598.0,550.82,426.6
2018,6,7,16,15,767.5,110.5,5.0,25.0,550.0,495.14,382.84
2018,6,7,16,30,749.0,106.0,4.9,24.5,502.0,438.7,337.2
2018,6,7,16,45,722.0,100.5,4.85,24.05,450.5,379.79,288.4
2018,6,7,17,0,695.0,95.0,4.8,23.6,399.0,322.91,239.99
2018,6,7,17,15,657.5,89.0,4.6,22.95,347.5,264.95,190.3
2018,6,7,17,30,620.0,83.0,4.4,22.3,296.0,210.78,143.73
2018,6,7,17,45,568.0,75.5,4.2,21.7,246.0,156.97,99.46
2018,6,7,18,0,516.0,68.0,4.0,21.1,196.0,109.17,63.58
2018,6,7,18,15,437.5,59.0,3.6,20.2,150.0,65.17,37.61
2018,6,7,18,30,359.0,50.0,3.2,19.3,104.0,39.94,28.61
2018,6,7,18,45,247.0,36.5,2.85,18.45,67.5,28.51,17.68
2018,6,7,19,0,135.0,23.0,2.5,17.6,31.0,18.26,0.0
2018,6,7,19,15,67.5,11.5,2.5,17.1,15.5,10.96,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,42.0,6.5,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,84.0,13.0,2.5,12.8,16.0,12.39,0.0
2018,6,8,5,15,204.5,27.0,2.55,13.4,48.0,21.29,8.53
2018,6,8,5,30,325.0,41.0,2.6,14.0,80.0,33.19,22.82
2018,6,8,5,45,412.5,49.0,2.7,14.55,123.0,38.55,28.28
2018,6,8,6,0,500.0,57.0,2.8,15.1,166.0,77.77,43.26
2018,6,8,6,15,558.0,64.5,2.8,15.85,215.5,123.43,74.13
2018,6,8,6,30,616.0,72.0,2.8,16.6,265.0,175.9,115.91
2018,6,8,6,45,657.0,77.0,2.85,17.35,316.0,228.56,161.24
2018,6,8,7,0,698.0,82.0,2.9,18.1,367.0,285.52,210.83
2018,6,8,7,15,728.0,86.0,3.0,18.9,418.5,343.3,260.87
2018,6,8,7,30,758.0,90.0,3.1,19.7,470.0,401.68,310.23
2018,6,8,7,45,780.0,94.0,3.15,20.55,520.0,458.54,356.86
2018,6,8,8,0,802.0,98.0,3.2,21.4,570.0,516.42,402.65
2018,6,8,8,15,819.0,101.0,3.25,22.15,617.0,571.19,444.71
2018,6,8,8,30,836.0,104.0,3.3,22.9,664.0,625.88,485.31
2018,6,8,8,45,849.5,106.5,3.35,23.65,707.5,675.87,521.28
2018,6,8,9,0,863.0,109.0,3.4,24.4,751.0,725.88,555.76
2018,6,8,9,15,874.0,110.5,3.5,25.05,789.5,771.77,585.6
2018,6,8,9,30,885.0,112.0,3.6,25.7,828.0,815.95,613.84
2018,6,8,9,45,894.0,113.5,3.7,26.35,862.0,856.54,639.26
2018,6,8,10,0,903.0,115.0,3.8,27.0,896.0,894.81,662.84
2018,6,8,10,15,909.0,116.0,3.9,27.55,922.5,927.42,682.67
2018,6,8,10,30,915.0,117.0,4.0,28.1,949.0,957.16,700.5
2018,6,8,10,45,919.0,118.0,4.1,28.65,969.0,982.01,715.05
2018,6,8,11,0,923.0,119.0,4.2,29.2,989.0,1003.63,727.47
2018,6,8,11,15,925.5,119.5,4.25,29.5,1001.5,1019.96,736.94
2018,6,8,11,30,928.0,120.0,4.3,29.8,1014.0,1032.84,744.26
2018,6,8,11,45,928.5,120.0,4.4,30.1,1018.5,1039.77,748.12
2018,6,8,12,0,929.0,120.0,4.5,30.4,1023.0,1043.15,749.85
2018,6,8,12,15,927.0,121.0,4.6,30.45,1020.0,1041.51,749.2
2018,6,8,12,30,925.0,122.0,4.7,30.5,1017.0,1036.34,746.43
2018,6,8,12,45,921.0,122.5,4.8,30.55,1006.0,1025.23,740.21
2018,6,8,13,0,917.0,123.0,4.9,30.6,995.0,1010.7,731.84
2018,6,8,13,15,913.0,122.5,4.95,30.5,977.0,991.83,720.7
2018,6,8,13,30,909.0,122.0,5.0,30.4,959.0,969.69,707.44
2018,6,8,13,45,904.0,120.0,5.05,30.3,934.0,942.0,690.46
2018,6,8,14,0,899.0,118.0,5.1,30.2,909.0,911.33,671.41
2018,6,8,14,15,891.0,116.5,5.15,30.0,877.5,875.77,649.17
2018,6,8,14,30,883.0,115.0,5.2,29.8,846.0,837.74,625.03
2018,6,8,14,45,874.0,112.0,5.2,29.6,809.0,795.17,597.23
2018,6,8,15,0,865.0,109.0,5.2,29.4,772.0,750.62,567.74
2018,6,8,15,15,852.5,107.0,5.2,29.4,730.5,702.86,534.89
2018,6,8,15,30,840.0,105.0,5.2,29.4,689.0,655.16,499.83
2018,6,8,15,45,824.5,101.5,5.2,28.7,642.5,601.41,460.89
2018,6,8,16,0,809.0,98.0,5.2,28.0,596.0,547.27,420.4
2018,6,8,16,15,790.0,94.5,5.15,27.45,547.5,491.26,376.8
2018,6,8,16,30,771.0,91.0,5.1,26.9,499.0,435.79,332.2
2018,6,8,16,45,746.0,86.5,5.05,26.4,448.5,377.8,284.32
2018,6,8,17,0,721.0,82.0,5.0,25.9,398.0,321.56,236.56
2018,6,8,17,15,687.0,76.5,4.85,25.2,347.0,262.0,185.71
2018,6,8,17,30,653.0,71.0,4.7,24.5,296.0,207.46,138.82
2018,6,8,17,45,605.5,64.5,4.55,23.8,246.5,153.43,94.27
2018,6,8,18,0,558.0,58.0,4.4,23.1,197.0,104.78,57.73
2018,6,8,18,15,485.0,50.5,4.05,22.3,151.5,59.78,31.49
2018,6,8,18,30,412.0,43.0,3.7,21.5,106.0,33.25,22.67
2018,6,8,18,45,298.0,33.0,3.35,20.7,70.0,26.4,15.85
2018,6,8,19,0,184.0,23.0,3.0,19.9,34.0,18.26,0.0
2018,6,8,19,15,92.0,11.5,2.9,19.4,17.0,10.96,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.45,14.25,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.4,16.0,12.39,0.0
2018,6,9,5,15,204.0,26.0,2.7,14.95,47.0,20.46,7.98
2018,6,9,5,30,323.0,39.0,2.9,15.5,78.0,31.2,20.98
2018,6,9,5,45,405.5,48.0,3.1,16.05,120.5,37.37,27.06
2018,6,9,6,0,488.0,57.0,3.3,16.6,163.0,76.73,42.61
2018,6,9,6,15,514.5,66.5,3.4,17.2,204.5,119.64,72.52
2018,6,9,6,30,541.0,76.0,3.5,17.8,246.0,165.66,110.16
2018,6,9,6,45,420.5,102.5,3.6,18.35,249.0,193.77,140.67
2018,6,9,7,0,300.0,129.0,3.7,18.9,252.0,208.16,158.51
2018,6,9,7,15,211.5,148.0,3.8,19.5,240.5,213.09,165.83
2018,6,9,7,30,123.0,167.0,3.9,20.1,229.0,206.9,162.42
2018,6,9,7,45,112.5,210.5,3.95,20.65,271.5,250.21,196.76
2018,6,9,8,0,102.0,254.0,4.0,21.2,314.0,290.35,227.59
2018,6,9,8,15,218.0,245.5,4.05,21.7,387.5,360.63,282.7
2018,6,9,8,30,334.0,237.0,4.1,22.2,461.0,436.86,341.93
2018,6,9,8,45,529.0,193.0,4.15,22.7,574.5,548.59,428.26
2018,6,9,9,0,724.0,149.0,4.2,23.2,688.0,669.0,518.91
2018,6,9,9,15,707.0,163.5,4.25,23.55,712.0,702.13,541.43
2018,6,9,9,30,690.0,178.0,4.3,23.9,736.0,731.85,561.45
2018,6,9,9,45,717.5,179.5,4.35,24.2,780.5,781.94,595.93
2018,6,9,10,0,745.0,181.0,4.4,24.5,825.0,828.63,626.98
2018,6,9,10,15,787.0,170.5,4.5,24.8,869.5,878.05,659.79
2018,6,9,10,30,829.0,160.0,4.6,25.1,914.0,926.76,691.95
2018,6,9,10,45,764.0,198.0,4.7,25.35,904.5,922.11,687.87
2018,6,9,11,0,699.0,236.0,4.8,25.6,895.0,917.62,684.35
2018,6,9,11,15,611.5,300.5,5.0,25.65,882.5,906.77,675.52
2018,6,9,11,30,524.0,365.0,5.2,25.7,870.0,892.19,663.28
2018,6,9,11,45,598.0,328.5,5.35,25.75,907.5,933.42,694.48
2018,6,9,12,0,672.0,292.0,5.5,25.8,945.0,972.78,724.01
2018,6,9,12,15,599.5,330.0,5.6,25.75,911.5,938.13,698.71
2018,6,9,12,30,527.0,368.0,5.7,25.7,878.0,901.2,672.01
2018,6,9,12,45,455.0,394.0,5.8,25.6,831.0,851.14,636.37
2018,6,9,13,0,383.0,420.0,5.9,25.5,784.0,794.31,595.7
2018,6,9,13,15,377.5,411.0,5.95,25.3,764.5,772.92,581.82
2018,6,9,13,30,372.0,402.0,6.0,25.1,745.0,750.18,566.74
2018,6,9,13,45,348.5,399.0,6.05,24.9,713.5,715.85,542.71
2018,6,9,14,0,325.0,396.0,6.1,24.7,682.0,681.31,518.36
2018,6,9,14,15,349.0,373.5,6.1,24.35,671.0,668.03,510.83
2018,6,9,14,30,373.0,351.0,6.1,24.0,660.0,652.09,501.16
2018,6,9,14,45,472.0,291.5,6.1,23.65,665.0,661.3,511.75
2018,6,9,15,0,571.0,232.0,6.1,23.3,670.0,658.09,512.78
2018,6,9,15,15,594.0,210.5,6.1,23.3,644.0,627.38,490.47
2018,6,9,15,30,617.0,189.0,6.1,23.3,618.0,593.02,464.96
2018,6,9,15,45,557.0,193.5,6.05,22.4,561.0,527.55,415.52
2018,6,9,16,0,497.0,198.0,6.0,21.5,504.0,468.83,370.29
2018,6,9,16,15,464.5,188.0,5.95,20.95,455.5,415.13,327.9
2018,6,9,16,30,432.0,178.0,5.9,20.4,407.0,364.01,286.69
2018,6,9,16,45,506.0,141.5,5.8,19.85,383.5,333.05,259.68
2018,6,9,17,0,580.0,105.0,5.7,19.3,360.0,294.95,224.8
2018,6,9,17,15,526.5,99.5,5.55,18.75,309.0,239.56,177.27
2018,6,9,17,30,473.0,94.0,5.4,18.2,258.0,188.62,133.81
2018,6,9,17,45,450.0,81.0,5.2,17.65,216.5,143.2,94.96
2018,6,9,18,0,427.0,68.0,5.0,17.1,175.0,101.23,61.65
2018,6,9,18,15,372.5,57.0,4.8,16.55,135.0,60.84,35.86
2018,6,9,18,30,318.0,46.0,4.6,16.0,95.0,35.06,24.84
2018,6,9,18,45,227.0,34.5,4.4,15.5,63.0,26.8,16.67
2018,6,9,19,0,136.0,23.0,4.2,15.0,31.0,18.21,0.1
2018,6,9,19,15,68.0,11.5,4.1,14.6,15.5,10.96,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,4,45,33.0,7.0,2.8,11.25,8.0,0.0,0.0
2018,6,10,5,0,66.0,14.0,2.9,11.4,16.0,13.34,0.0
2018,6,10,5,15,179.5,28.0,3.0,11.95,47.0,22.08,9.28
2018,6,10,5,30,293.0,42.0,3.1,12.5,78.0,32.59,22.46
2018,6,10,5,45,384.0,51.5,3.2,13.1,121.0,40.34,30.04
2018,6,10,6,0,475.0,61.0,3.3,13.7,164.0,79.29,45.81
2018,6,10,6,15,532.0,68.0,3.4,14.4,212.0,122.78,75.21
2018,6,10,6,30,589.0,75.0,3.5,15.1,260.0,172.98,115.34
2018,6,10,6,45,594.5,86.5,3.55,15.85,301.5,221.57,158.72
2018,6,10,7,0,600.0,98.0,3.6,16.6,343.0,270.48,202.67
2018,6,10,7,15,602.5,112.0,3.75,17.45,386.0,320.82,247.01
2018,6,10,7,30,605.0,126.0,3.9,18.3,429.0,370.82,289.77
2018,6,10,7,45,633.0,132.5,4.0,19.1,478.5,425.02,334.33
2018,6,10,8,0,661.0,139.0,4.1,19.9,528.0,481.16,379.13
2018,6,10,8,15,671.0,148.5,4.2,20.7,571.0,531.62,418.22
2018,6,10,8,30,681.0,158.0,4.3,21.5,614.0,581.68,455.78
2018,6,10,8,45,751.5,142.0,4.4,22.3,676.0,646.02,503.94
2018,6,10,9,0,822.0,126.0,4.5,23.1,738.0,714.57,554.02
2018,6,10,9,15,846.0,122.5,4.5,23.7,780.5,761.21,585.16
2018,6,10,9,30,870.0,119.0,4.5,24.3,823.0,809.74,616.74
2018,6,10,9,45,880.5,119.0,4.55,24.85,856.5,849.59,642.19
2018,6,10,10,0,891.0,119.0,4.6,25.4,890.0,887.28,665.92
2018,6,10,10,15,894.5,121.5,4.6,25.8,915.5,918.84,685.3
2018,6,10,10,30,898.0,124.0,4.6,26.2,941.0,947.44,702.58
2018,6,10,10,45,905.0,123.0,4.65,26.65,961.5,972.81,717.86
2018,6,10,11,0,912.0,122.0,4.7,27.1,982.0,995.12,731.09
2018,6,10,11,15,914.0,122.5,4.7,27.4,994.0,1010.88,740.04
2018,6,10,11,30,916.0,123.0,4.7,27.7,1006.0,1023.22,746.83
2018,6,10,11,45,917.0,122.5,4.75,27.95,1010.5,1030.14,750.75
2018,6,10,12,0,918.0,122.0,4.8,28.2,1015.0,1033.58,752.52
2018,6,10,12,15,918.0,121.0,4.85,28.3,1012.0,1032.06,751.64
2018,6,10,12,30,918.0,120.0,4.9,28.4,1009.0,1027.05,748.6
2018,6,10,12,45,916.5,119.0,4.95,28.5,999.0,1017.07,742.41
2018,6,10,13,0,915.0,118.0,5.0,28.6,989.0,1003.63,734.04
2018,6,10,13,15,910.5,117.5,5.05,28.5,971.0,984.43,722.51
2018,6,10,13,30,906.0,117.0,5.1,28.4,953.0,961.98,708.84
2018,6,10,13,45,900.0,116.5,5.1,28.35,928.5,935.05,691.65
2018,6,10,14,0,894.0,116.0,5.1,28.3,904.0,905.2,672.47
2018,6,10,14,15,886.5,114.5,5.15,28.05,873.0,870.33,650.6
2018,6,10,14,30,879.0,113.0,5.2,27.8,842.0,832.96,626.79
2018,6,10,14,45,869.5,111.0,5.2,27.6,805.5,791.25,599.31
2018,6,10,15,0,860.0,109.0,5.2,27.4,769.0,747.6,570.16
2018,6,10,15,15,848.0,106.0,5.2,27.4,727.5,699.51,536.82
2018,6,10,15,30,836.0,103.0,5.2,27.4,686.0,650.17,500.34
2018,6,10,15,45,820.5,100.5,5.2,26.7,640.5,598.93,462.83
2018,6,10,16,0,805.0,98.0,5.2,26.0,595.0,546.07,422.92
2018,6,10,16,15,784.5,94.0,5.15,25.5,546.0,489.1,378.18
2018,6,10,16,30,764.0,90.0,5.1,25.0,497.0,432.82,332.61
2018,6,10,16,45,737.0,86.5,5.05,24.5,446.5,375.45,284.9
2018,6,10,17,0,710.0,83.0,5.0,24.0,396.0,320.05,237.53
2018,6,10,17,15,673.5,78.0,4.9,23.35,345.0,260.88,186.76
2018,6,10,17,30,637.0,73.0,4.8,22.7,294.0,207.03,140.22
2018,6,10,17,45,585.5,67.0,4.7,22.0,244.5,153.69,96.1
2018,6,10,18,0,534.0,61.0,4.6,21.3,195.0,106.2,60.21
2018,6,10,18,15,459.0,53.0,4.35,20.55,150.0,61.96,33.77
2018,6,10,18,30,384.0,45.0,4.1,19.8,105.0,34.9,24.3
2018,6,10,18,45,275.0,35.0,3.85,19.0,70.0,28.15,17.56
2018,6,10,19,0,166.0,25.0,3.6,18.2,35.0,19.86,1.53
2018,6,10,19,15,86.0,13.0,3.5,17.7,18.0,12.39,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.7,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,48.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,96.0,14.0,2.3,13.1,17.0,13.34,0.0
2018,6,11,5,15,223.0,25.5,2.35,13.65,48.5,20.72,8.3
2018,6,11,5,30,350.0,37.0,2.4,14.2,80.0,29.29,19.48
2018,6,11,5,45,437.5,45.0,2.4,14.7,123.5,34.18,24.44
2018,6,11,6,0,525.0,53.0,2.4,15.2,167.0,74.73,40.11
2018,6,11,6,15,581.5,58.5,2.45,15.95,215.5,119.71,70.0
2018,6,11,6,30,638.0,64.0,2.5,16.7,264.0,171.25,110.97
2018,6,11,6,45,677.5,68.5,2.5,17.45,315.0,226.11,158.19
2018,6,11,7,0,717.0,73.0,2.5,18.2,366.0,282.91,207.73
2018,6,11,7,15,745.5,76.5,2.55,19.05,417.0,338.71,256.21
2018,6,11,7,30,774.0,80.0,2.6,19.9,468.0,396.81,305.27
2018,6,11,7,45,795.5,83.0,2.65,20.75,517.5,453.17,351.5
2018,6,11,8,0,817.0,86.0,2.7,21.6,567.0,510.48,396.8
2018,6,11,8,15,833.5,89.0,2.75,22.45,614.0,565.42,438.73
2018,6,11,8,30,850.0,92.0,2.8,23.3,661.0,619.93,478.88
2018,6,11,8,45,862.5,94.5,2.85,24.1,704.5,670.85,515.2
2018,6,11,9,0,875.0,97.0,2.9,24.9,748.0,720.68,548.87
2018,6,11,9,15,874.5,105.0,2.9,25.7,784.0,764.87,576.48
2018,6,11,9,30,874.0,113.0,2.9,26.5,820.0,806.42,601.8
2018,6,11,9,45,868.5,122.5,2.95,27.3,849.0,842.54,623.33
2018,6,11,10,0,863.0,132.0,3.0,28.1,878.0,875.39,642.44
2018,6,11,10,15,870.0,133.0,3.05,28.85,905.0,907.8,661.18
2018,6,11,10,30,877.0,134.0,3.1,29.6,932.0,937.52,677.98
2018,6,11,10,45,882.5,135.0,3.15,30.35,952.5,963.0,691.92
2018,6,11,11,0,888.0,136.0,3.2,31.1,973.0,985.44,703.85
2018,6,11,11,15,891.0,136.5,3.25,31.5,986.0,1001.83,712.93
2018,6,11,11,30,894.0,137.0,3.3,31.9,999.0,1014.92,720.0
2018,6,11,11,45,896.0,136.5,3.3,32.3,1004.0,1022.71,723.44
2018,6,11,12,0,898.0,136.0,3.3,32.7,1009.0,1027.11,724.88
2018,6,11,12,15,902.0,133.0,3.35,32.9,1008.0,1027.69,725.0
2018,6,11,12,30,906.0,130.0,3.4,33.1,1007.0,1024.8,723.09
2018,6,11,12,45,910.0,125.5,3.45,33.3,999.0,1016.95,718.18
2018,6,11,13,0,914.0,121.0,3.5,33.5,991.0,1005.54,711.13
