Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,15,911.0,120.0,3.55,33.55,974.0,987.34,700.31
2018,6,11,13,30,908.0,119.0,3.6,33.6,957.0,965.84,687.45
2018,6,11,13,45,903.5,117.5,3.65,33.65,933.0,939.29,671.34
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,909.73,653.25
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,875.19,632.06
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,838.1,609.03
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,796.51,582.86
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,752.87,554.99
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,705.13,523.39
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,656.14,488.62
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,604.13,451.88
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,550.46,412.75
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,493.9,370.03
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,437.96,326.35
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,379.67,279.54
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,323.34,233.0
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,264.51,184.07
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,211.02,139.21
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,157.3,96.02
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,109.38,60.72
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,64.54,34.6
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,36.7,25.22
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,29.05,17.92
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,19.84,2.23
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,12.87,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,13.34,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.22,8.41
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,30.26,19.83
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,35.06,24.58
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,75.61,39.6
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,120.96,68.57
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,172.93,108.22
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,226.57,152.49
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,286.05,201.85
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,342.18,248.31
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,400.6,295.25
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,457.29,339.38
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,514.92,382.58
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,570.14,422.66
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,624.95,461.03
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,676.0,495.47
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,725.99,527.43
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,771.79,555.34
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,815.81,581.69
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,856.58,605.61
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,895.02,627.79
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,927.3,647.37
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,956.65,665.12
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,982.05,680.41
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,1004.15,693.69
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,1019.92,703.24
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,1032.16,710.77
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,1039.37,715.2
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,1042.99,717.57
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,1041.55,718.0
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,1036.53,716.32
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,1025.02,710.69
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,1010.03,702.94
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,991.65,693.0
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,969.94,680.97
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,942.68,665.49
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,912.42,647.98
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,877.11,627.42
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,839.26,604.92
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,797.5,579.17
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,753.74,551.73
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,705.99,520.45
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,656.92,485.97
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,604.2,449.39
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,551.14,411.28
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,495.07,369.11
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,439.58,325.97
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,381.62,279.54
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,325.47,233.25
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,267.6,185.22
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,211.01,138.01
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,156.97,94.54
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,108.51,58.82
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,63.4,32.66
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,34.79,23.47
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,28.02,17.0
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.83,2.9
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,12.87,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,13.34,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.22,8.49
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,30.26,20.04
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,34.63,24.5
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,74.87,39.43
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,120.82,69.32
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,173.49,110.44
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,229.58,157.89
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,287.7,207.68
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,344.28,255.79
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,403.18,304.31
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,460.88,350.32
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,519.84,395.43
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,574.86,436.32
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,629.61,475.54
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,681.01,511.16
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,731.28,544.0
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,777.29,572.84
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,821.3,599.95
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,861.02,623.9
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,898.16,645.93
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,931.09,665.84
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,961.05,683.78
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,986.0,698.25
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,1007.65,710.65
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,1024.45,720.89
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,1037.74,729.0
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,1045.5,733.39
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,1049.67,735.66
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,1048.27,735.48
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,1043.28,733.18
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,1033.25,727.65
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,1019.67,719.98
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,1001.67,709.83
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,980.3,697.57
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,952.86,681.25
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,922.39,662.9
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,887.26,641.67
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,849.52,618.54
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,807.79,592.55
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,764.0,564.82
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,716.13,533.17
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,666.87,498.24
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,613.86,461.38
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,560.47,422.87
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,502.71,379.24
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,445.52,334.52
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,387.09,287.35
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,330.51,240.26
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,271.81,190.99
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,214.58,142.66
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,159.73,97.92
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,110.62,61.17
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,64.6,33.83
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,34.72,23.8
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,28.44,17.66
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,20.64,4.04
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,13.34,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,13.34,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,21.29,8.58
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.2,21.83
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,33.1,23.36
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,57.28,32.17
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,71.79,47.97
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,66.68,50.63
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,98.93,76.89
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,132.6,103.91
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,190.2,148.67
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,257.74,201.17
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,333.06,259.11
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,425.03,329.27
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,518.42,400.12
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,624.97,479.04
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,679.35,517.01
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,733.89,553.31
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,781.41,583.13
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,827.14,611.28
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,868.11,636.19
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,906.72,659.28
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,939.7,678.37
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,969.69,695.4
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,995.13,709.87
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,1017.22,722.2
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,1034.41,732.07
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,1048.01,739.77
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,1055.99,744.05
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,1060.29,746.15
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,1058.94,746.29
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,1053.92,744.22
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,1043.3,738.2
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,1029.1,729.99
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,1010.88,720.32
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,989.23,708.41
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,961.91,692.6
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,931.46,674.66
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,896.42,653.67
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,858.74,630.71
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,816.06,604.19
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,771.31,575.82
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,723.16,543.68
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,673.55,508.39
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,619.99,470.83
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,565.89,431.48
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,507.91,386.99
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,450.5,341.46
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,390.65,292.65
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,332.69,243.98
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,275.43,195.0
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,221.03,148.08
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,163.23,100.34
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,112.8,62.04
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,65.47,33.62
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,33.8,23.21
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,27.44,17.03
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.76,4.75
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,12.87,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,11.44,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.71,2.84
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,15.8,7.88
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.25,12.16
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,34.53,19.55
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,36.34,22.5
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,28.76,18.81
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,34.82,23.83
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,40.88,28.77
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,69.34,52.21
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,97.62,75.03
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,118.77,91.63
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,140.08,108.08
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,162.14,124.89
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,184.68,141.83
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,253.91,194.87
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,323.74,246.9
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,417.81,316.86
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,512.48,385.36
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,677.69,508.61
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,848.5,628.26
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,899.58,659.86
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,957.12,696.22
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,982.65,711.68
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,1004.89,725.25
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,1021.29,735.19
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,1034.18,742.98
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,1041.54,747.34
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,1045.32,749.53
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,1043.53,749.03
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,1038.18,746.37
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,1027.36,740.28
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,1013.13,732.06
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,994.52,721.61
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,972.61,708.99
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,945.21,692.58
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,914.84,674.08
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,880.4,653.03
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,843.42,630.01
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,802.14,604.13
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,758.92,576.44
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,711.12,543.65
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,662.01,507.62
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,609.24,470.39
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,554.8,430.44
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,498.23,386.53
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,442.26,341.56
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,384.5,293.64
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,328.52,245.8
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,268.95,194.44
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,214.33,146.84
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,160.66,101.68
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,112.15,64.12
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,66.59,35.93
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,35.52,25.13
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,28.79,18.5
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.7,5.92
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,13.34,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,8.58,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,15.95,5.01
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.53,15.48
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,25.36,16.8
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,41.8,22.2
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,42.12,25.12
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,27.83,18.24
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,35.75,24.94
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,43.67,31.53
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,68.87,52.48
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,93.94,72.89
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,116.46,90.87
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,139.15,108.68
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,183.86,143.96
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,232.53,181.68
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,319.98,249.8
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,410.92,318.77
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,590.54,456.65
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,783.81,596.14
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,840.99,631.82
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,903.68,671.56
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,937.03,691.83
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,967.41,710.25
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,991.81,724.45
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,1012.86,736.5
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,1029.54,746.74
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,1042.64,754.78
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,1050.65,759.48
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,1055.02,761.99
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,1053.29,761.07
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,1047.94,757.97
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,1037.06,751.27
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,1022.69,742.43
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,1003.86,731.18
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,981.65,717.77
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,954.81,701.28
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,924.89,682.69
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,889.93,661.13
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,852.38,637.59
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,810.37,610.58
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,766.32,581.8
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,718.57,549.4
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,669.43,513.7
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,616.21,475.84
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,562.68,436.39
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,505.52,391.86
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,449.0,346.34
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,390.06,297.66
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,333.03,249.05
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,273.23,197.51
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,218.58,149.9
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,163.7,103.92
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,114.63,66.06
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,69.01,37.94
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,38.24,27.47
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.5,19.12
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,21.37,6.2
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,13.82,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,9.53,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,21.11,8.36
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,33.31,23.0
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,45.55,34.55
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,72.32,49.36
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,104.37,73.36
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,138.8,101.31
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,192.14,139.81
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,267.66,198.66
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,326.42,247.55
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,394.31,303.02
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,451.79,349.77
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,510.9,396.19
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,547.26,424.01
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,577.31,446.01
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,623.16,478.6
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,665.94,507.87
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,726.75,551.55
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,791.41,595.03
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,836.71,623.83
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,885.36,654.68
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,918.13,675.36
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,948.08,694.23
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,973.12,709.58
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,995.01,722.91
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,1011.7,733.66
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,1024.97,742.28
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,1032.79,747.08
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,1037.1,749.76
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,1035.41,749.28
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,1030.22,746.68
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,1020.09,740.81
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,1006.55,732.82
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,989.12,722.43
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,968.37,709.9
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,941.54,693.34
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,911.66,674.69
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,877.74,653.21
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,841.21,629.81
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,800.21,603.34
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,757.16,575.11
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,709.8,542.95
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,661.13,507.46
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,609.61,469.93
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,556.35,429.94
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,500.27,386.18
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,444.72,341.44
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,386.61,293.47
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,330.25,245.54
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,271.3,194.98
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,217.39,148.25
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,162.91,102.78
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,113.95,65.07
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,68.39,37.09
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,37.23,26.43
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,30.11,19.53
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,21.39,6.54
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,13.82,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,13.34,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,21.3,8.27
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.27,21.9
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,37.86,27.55
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,74.6,41.67
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,118.53,69.96
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,169.37,109.31
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,220.99,152.79
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,276.97,200.57
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,334.57,249.29
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,392.72,297.17
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,448.38,341.84
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,505.14,385.79
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,538.12,410.51
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,562.7,427.78
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,580.41,438.89
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,590.67,443.78
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,629.09,470.11
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,666.44,495.03
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,756.21,559.39
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,849.09,621.82
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,894.25,649.97
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,932.69,673.9
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,955.63,687.61
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,975.37,699.4
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,994.75,711.04
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,1011.11,720.79
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,1018.78,725.4
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,1023.04,728.0
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,1023.43,729.24
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,1020.37,728.36
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,1012.33,723.88
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,1000.71,717.21
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,982.34,706.66
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,960.68,694.0
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,934.97,678.64
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,906.26,661.22
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,872.93,640.62
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,837.01,618.11
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,795.74,591.84
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,752.46,563.85
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,705.13,532.06
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,656.46,497.12
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,604.85,459.98
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,552.85,421.37
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,497.68,378.91
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,442.87,335.34
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,385.33,288.33
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,329.36,241.27
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,272.2,192.72
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,216.12,144.83
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,161.48,99.83
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,112.43,62.54
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,67.07,34.73
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,34.46,23.64
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,28.15,17.6
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.52,6.78
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,13.34,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,13.34,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,20.83,7.71
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,29.42,19.27
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,29.64,20.16
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,48.99,27.2
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,60.96,39.84
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,56.73,41.96
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,68.3,51.38
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,79.86,60.57
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,108.43,83.34
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,137.33,105.89
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,171.86,132.41
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,207.68,159.45
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,297.52,228.13
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,397.41,302.37
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,537.18,406.57
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,697.8,521.02
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,751.32,554.24
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,808.06,589.06
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,848.02,612.48
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,885.47,634.11
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,918.67,653.44
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,949.04,670.88
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,974.55,685.35
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,996.83,697.82
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,1013.83,708.02
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,1027.36,716.2
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,1035.41,720.43
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,1039.88,722.62
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,1039.3,723.41
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,1035.14,722.08
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,1025.47,716.94
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,1012.3,709.7
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,994.19,699.98
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,972.68,688.1
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,946.55,673.09
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,917.35,656.0
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,883.43,635.93
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,846.82,613.9
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,805.77,588.85
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,762.59,561.99
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,715.42,531.01
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,666.84,497.09
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,614.59,460.91
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,561.69,422.88
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,505.5,380.42
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,449.65,336.76
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,390.93,289.56
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,333.91,242.29
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,276.11,193.8
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,221.5,147.49
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,164.65,101.01
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,115.19,63.55
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,68.33,34.98
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,34.43,23.52
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,28.59,17.92
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.5,7.62
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,13.82,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,13.34,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.38,7.33
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,28.54,18.64
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,29.79,20.42
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,55.65,29.22
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,69.05,44.16
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,62.18,46.69
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,80.02,61.27
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,97.99,75.62
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,137.67,106.94
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,179.7,139.53
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,273.49,211.73
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,385.94,297.33
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,499.09,382.89
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,631.78,480.64
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,683.65,516.0
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,734.37,548.89
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,780.21,577.1
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,823.76,603.3
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,863.86,626.8
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,901.06,648.1
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,935.14,668.61
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,966.36,687.21
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,993.15,702.81
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,1016.71,716.37
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,1033.99,727.18
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,1047.75,735.91
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,1056.47,741.04
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,1061.55,744.04
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,1061.02,744.26
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,1056.83,742.34
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,1047.05,737.36
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,1033.69,730.17
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,1015.82,720.43
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,994.5,708.5
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,967.48,692.44
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,937.3,674.29
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,902.9,653.66
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,865.78,631.04
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,823.97,605.12
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,779.94,577.36
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,731.81,545.52
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,682.18,510.7
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,628.97,473.34
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,575.04,434.16
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,517.58,390.61
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,460.25,345.66
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,401.11,297.9
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,343.51,249.92
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,284.5,200.15
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,228.53,152.44
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,169.9,104.22
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,118.41,64.92
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,70.13,35.38
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,34.44,23.6
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,28.58,17.99
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.47,7.9
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,13.82,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,13.34,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,19.94,6.89
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,27.66,17.95
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,30.75,21.34
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,60.29,31.98
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,86.35,57.82
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,87.2,67.68
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,110.5,86.32
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,135.06,105.69
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,190.2,148.14
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,254.57,197.94
