Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,7.63,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,15.3,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,23.25,12.73
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,27.96,18.34
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,51.98,26.22
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,69.01,39.6
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,60.73,41.39
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,83.26,61.81
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,99.57,76.29
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,154.92,118.92
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,219.12,168.2
2018,7,11,7,45,370.0,158.0,1.85,25.7,361.0,316.34,241.63
2018,7,11,8,0,612.0,134.0,1.9,26.7,479.0,437.83,332.89
2018,7,11,8,15,739.0,106.0,1.95,27.65,559.0,514.49,389.83
2018,7,11,8,30,866.0,78.0,2.0,28.6,639.0,600.21,452.14
2018,7,11,8,45,879.5,80.0,2.05,29.5,683.5,652.92,488.57
2018,7,11,9,0,893.0,82.0,2.1,30.4,728.0,704.69,522.7
2018,7,11,9,15,899.5,85.0,2.2,31.3,766.5,751.12,551.26
2018,7,11,9,30,906.0,88.0,2.3,32.2,805.0,795.5,577.99
2018,7,11,9,45,910.0,92.0,2.45,33.05,838.5,836.6,602.63
2018,7,11,10,0,914.0,96.0,2.6,33.9,872.0,875.07,625.26
2018,7,11,10,15,919.5,97.5,2.7,34.5,900.0,909.54,645.38
2018,7,11,10,30,925.0,99.0,2.8,35.1,928.0,941.13,663.54
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,967.29,677.81
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,990.22,690.02
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,1008.85,700.85
2018,7,11,11,30,938.0,102.0,3.1,36.9,999.0,1023.99,709.61
2018,7,11,11,45,939.0,102.5,3.15,37.2,1005.5,1033.6,714.67
2018,7,11,12,0,940.0,103.0,3.2,37.5,1012.0,1039.62,717.64
2018,7,11,12,15,939.5,103.0,3.2,37.55,1011.0,1040.03,717.67
2018,7,11,12,30,939.0,103.0,3.2,37.6,1010.0,1036.82,715.63
2018,7,11,12,45,937.0,103.0,3.25,37.65,1001.0,1028.52,710.99
2018,7,11,13,0,935.0,103.0,3.3,37.7,992.0,1016.66,704.27
2018,7,11,13,15,931.5,102.5,3.3,37.55,976.0,999.33,694.47
2018,7,11,13,30,928.0,102.0,3.3,37.4,960.0,978.6,682.63
2018,7,11,13,45,923.0,101.5,3.35,37.3,937.0,953.19,668.06
2018,7,11,14,0,918.0,101.0,3.4,37.2,914.0,924.66,651.48
2018,7,11,14,15,911.5,99.5,3.4,36.9,884.0,890.87,631.67
2018,7,11,14,30,905.0,98.0,3.4,36.6,854.0,854.36,609.95
2018,7,11,14,45,896.5,96.5,3.45,36.35,818.5,813.74,585.43
2018,7,11,15,0,888.0,95.0,3.5,36.1,783.0,770.94,559.13
2018,7,11,15,15,877.0,92.5,3.5,36.1,742.0,723.39,528.48
2018,7,11,15,30,866.0,90.0,3.5,36.1,701.0,674.34,495.65
2018,7,11,15,45,851.0,88.0,3.55,35.2,655.5,622.02,460.39
2018,7,11,16,0,836.0,86.0,3.6,34.3,610.0,569.08,423.34
2018,7,11,16,15,816.0,84.0,3.55,33.65,561.5,513.05,382.02
2018,7,11,16,30,796.0,82.0,3.5,33.0,513.0,457.18,339.37
2018,7,11,16,45,770.5,79.0,3.5,32.4,462.5,398.8,293.44
2018,7,11,17,0,745.0,76.0,3.5,31.8,412.0,342.07,247.3
2018,7,11,17,15,702.0,73.0,3.45,30.9,358.5,282.03,198.11
2018,7,11,17,30,659.0,70.0,3.4,30.0,305.0,224.34,150.26
2018,7,11,17,45,614.0,64.0,3.35,29.1,255.5,169.67,105.51
2018,7,11,18,0,569.0,58.0,3.3,28.2,206.0,120.03,67.22
2018,7,11,18,15,499.5,51.5,3.1,27.25,160.5,73.62,37.54
2018,7,11,18,30,430.0,45.0,2.9,26.3,115.0,35.54,24.22
2018,7,11,18,45,324.0,35.0,2.75,25.3,77.5,27.73,16.99
2018,7,11,19,0,218.0,25.0,2.6,24.3,40.0,20.62,5.45
2018,7,11,19,15,115.5,13.5,2.45,23.75,21.0,12.87,0.0
2018,7,11,19,30,13.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,7,11,19,45,6.5,1.0,2.2,22.65,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,20.3,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.5,4.0,3.81,0.0
2018,7,12,5,15,57.0,14.5,1.5,20.9,19.0,12.26,0.0
2018,7,12,5,30,98.0,25.0,1.6,21.3,34.0,20.84,10.46
2018,7,12,5,45,102.0,34.0,1.75,21.7,48.5,28.0,18.05
2018,7,12,6,0,106.0,43.0,1.9,22.1,63.0,39.58,24.72
2018,7,12,6,15,54.5,55.0,1.9,22.55,65.5,54.55,37.33
2018,7,12,6,30,3.0,67.0,1.9,23.0,68.0,62.45,45.96
2018,7,12,6,45,27.0,102.0,1.9,23.4,112.0,99.0,74.84
2018,7,12,7,0,51.0,137.0,1.9,23.8,156.0,139.11,106.37
2018,7,12,7,15,100.0,164.5,2.0,24.4,209.5,184.84,141.55
2018,7,12,7,30,149.0,192.0,2.1,25.0,263.0,236.2,181.12
2018,7,12,7,45,138.5,217.5,2.2,25.6,289.0,265.13,203.43
2018,7,12,8,0,128.0,243.0,2.3,26.2,315.0,292.92,224.26
2018,7,12,8,15,273.5,231.5,2.35,26.65,403.0,373.14,285.44
2018,7,12,8,30,419.0,220.0,2.4,27.1,491.0,468.88,357.21
2018,7,12,8,45,474.0,213.5,2.5,27.6,540.0,520.59,395.04
2018,7,12,9,0,529.0,207.0,2.6,28.1,589.0,575.96,435.08
2018,7,12,9,15,611.0,190.0,2.65,28.6,655.0,646.88,485.56
2018,7,12,9,30,693.0,173.0,2.7,29.1,721.0,719.8,536.27
2018,7,12,9,45,700.5,178.0,2.8,29.55,752.5,758.07,561.19
2018,7,12,10,0,708.0,183.0,2.9,30.0,784.0,794.59,584.27
2018,7,12,10,15,733.5,178.0,3.0,30.5,818.5,831.81,607.49
2018,7,12,10,30,759.0,173.0,3.1,31.0,853.0,870.73,631.61
2018,7,12,10,45,779.5,166.5,3.2,31.45,879.0,901.96,650.61
2018,7,12,11,0,800.0,160.0,3.3,31.9,905.0,931.06,668.19
2018,7,12,11,15,804.5,160.0,3.3,32.05,919.0,948.89,678.62
2018,7,12,11,30,809.0,160.0,3.3,32.2,933.0,963.7,687.23
2018,7,12,11,45,811.5,159.5,3.25,32.35,939.5,972.94,692.02
2018,7,12,12,0,814.0,159.0,3.2,32.5,946.0,978.99,694.88
2018,7,12,12,15,790.5,175.0,3.1,32.5,938.5,972.56,689.98
2018,7,12,12,30,767.0,191.0,3.0,32.5,931.0,962.79,683.16
2018,7,12,12,45,776.0,183.0,2.85,32.5,926.0,958.4,679.48
2018,7,12,13,0,785.0,175.0,2.7,32.5,921.0,950.73,673.73
2018,7,12,13,15,803.5,159.0,2.6,32.65,912.0,940.77,666.63
2018,7,12,13,30,822.0,143.0,2.5,32.8,903.0,920.01,652.78
2018,7,12,13,45,819.5,140.0,2.4,32.9,881.5,896.82,637.66
2018,7,12,14,0,817.0,137.0,2.3,33.0,860.0,870.73,620.75
2018,7,12,14,15,811.5,134.0,2.25,33.1,832.0,839.28,600.8
2018,7,12,14,30,806.0,131.0,2.2,33.2,804.0,809.79,582.12
2018,7,12,14,45,779.5,137.5,2.15,33.3,765.5,765.8,553.81
2018,7,12,15,0,753.0,144.0,2.1,33.4,727.0,721.16,524.93
2018,7,12,15,15,718.0,150.0,2.1,33.4,682.0,670.51,490.63
2018,7,12,15,30,683.0,156.0,2.1,33.4,637.0,619.66,455.37
2018,7,12,15,45,683.5,143.5,2.1,33.35,598.5,574.02,423.67
2018,7,12,16,0,684.0,131.0,2.1,33.3,560.0,526.74,389.83
2018,7,12,16,15,691.5,117.0,2.1,33.05,520.5,480.18,355.7
2018,7,12,16,30,699.0,103.0,2.1,32.8,481.0,431.58,318.74
2018,7,12,16,45,672.5,98.0,2.15,32.55,432.5,375.71,275.26
2018,7,12,17,0,646.0,93.0,2.2,32.3,384.0,321.77,231.96
2018,7,12,17,15,608.0,88.0,2.15,31.8,335.0,266.57,187.1
2018,7,12,17,30,570.0,83.0,2.1,31.3,286.0,215.16,144.79
2018,7,12,17,45,517.5,76.0,2.1,30.75,238.0,163.28,103.36
2018,7,12,18,0,465.0,69.0,2.1,30.2,190.0,117.43,68.8
2018,7,12,18,15,393.5,60.5,1.95,29.35,147.0,75.24,41.86
2018,7,12,18,30,322.0,52.0,1.8,28.5,104.0,40.42,28.0
2018,7,12,18,45,228.0,39.0,1.7,27.7,69.5,30.27,18.8
2018,7,12,19,0,134.0,26.0,1.6,26.9,35.0,20.56,4.84
2018,7,12,19,15,70.0,14.0,1.65,26.35,18.5,13.34,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.8,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,13,4,45,11.0,2.5,1.45,19.75,2.5,0.0,0.0
2018,7,13,5,0,22.0,5.0,1.4,19.8,5.0,4.77,0.0
2018,7,13,5,15,105.5,18.5,1.3,20.3,27.0,17.63,0.0
2018,7,13,5,30,189.0,32.0,1.2,20.8,49.0,25.1,13.57
2018,7,13,5,45,254.5,45.0,1.15,21.25,83.0,34.59,23.64
2018,7,13,6,0,320.0,58.0,1.1,21.7,117.0,55.97,33.86
2018,7,13,6,15,400.0,66.5,1.0,22.3,163.5,92.56,54.72
2018,7,13,6,30,480.0,75.0,0.9,22.9,210.0,139.45,88.04
2018,7,13,6,45,538.5,80.0,0.85,23.55,260.5,187.03,125.7
2018,7,13,7,0,597.0,85.0,0.8,24.2,311.0,241.21,169.92
2018,7,13,7,15,632.0,89.5,0.7,25.0,360.0,293.53,213.05
2018,7,13,7,30,667.0,94.0,0.6,25.8,409.0,349.15,257.5
2018,7,13,7,45,694.0,97.5,0.55,26.65,457.5,403.28,299.47
2018,7,13,8,0,721.0,101.0,0.5,27.5,506.0,460.22,341.68
2018,7,13,8,15,741.5,104.0,0.45,28.35,552.0,513.4,379.44
2018,7,13,8,30,762.0,107.0,0.4,29.2,598.0,567.12,415.91
2018,7,13,8,45,778.0,109.5,0.4,30.05,641.5,617.69,449.25
2018,7,13,9,0,794.0,112.0,0.4,30.9,685.0,667.79,481.05
2018,7,13,9,15,802.0,116.5,0.45,31.65,722.5,713.31,508.91
2018,7,13,9,30,810.0,121.0,0.5,32.4,760.0,757.17,534.48
2018,7,13,9,45,814.0,126.0,0.6,33.15,792.0,792.45,555.06
2018,7,13,10,0,818.0,131.0,0.7,33.9,824.0,828.68,576.11
2018,7,13,10,15,826.5,131.5,0.85,34.4,851.5,861.96,596.52
2018,7,13,10,30,835.0,132.0,1.0,34.9,879.0,892.84,615.35
2018,7,13,10,45,841.0,133.0,1.15,35.35,900.5,919.3,631.54
2018,7,13,11,0,847.0,134.0,1.3,35.8,922.0,942.91,645.97
2018,7,13,11,15,851.0,134.0,1.45,36.15,936.0,960.65,657.1
2018,7,13,11,30,855.0,134.0,1.6,36.5,950.0,975.25,666.4
2018,7,13,11,45,857.5,133.0,1.75,36.8,956.5,984.19,672.46
2018,7,13,12,0,860.0,132.0,1.9,37.1,963.0,989.88,676.61
2018,7,13,12,15,862.5,130.5,2.0,37.15,963.0,991.78,678.68
2018,7,13,12,30,865.0,129.0,2.1,37.2,963.0,990.35,678.83
2018,7,13,12,45,866.5,126.0,2.25,37.25,955.5,983.12,676.04
2018,7,13,13,0,868.0,123.0,2.4,37.3,948.0,972.51,671.21
2018,7,13,13,15,865.0,122.5,2.5,37.25,933.0,956.68,662.97
2018,7,13,13,30,862.0,122.0,2.6,37.2,918.0,937.67,652.77
2018,7,13,13,45,858.0,119.5,2.7,37.15,895.5,912.66,638.76
2018,7,13,14,0,854.0,117.0,2.8,37.1,873.0,884.71,622.79
2018,7,13,14,15,847.5,116.0,2.85,36.9,845.0,853.26,604.5
2018,7,13,14,30,841.0,115.0,2.9,36.7,817.0,819.29,584.41
2018,7,13,14,45,833.0,112.0,3.0,36.5,782.5,779.82,560.73
2018,7,13,15,0,825.0,109.0,3.1,36.3,748.0,738.31,535.32
2018,7,13,15,15,813.0,107.0,3.1,36.3,708.5,693.09,506.16
2018,7,13,15,30,801.0,105.0,3.1,36.3,669.0,648.24,475.47
2018,7,13,15,45,786.5,102.0,3.15,35.7,625.5,597.66,440.96
2018,7,13,16,0,772.0,99.0,3.2,35.1,582.0,546.57,404.91
2018,7,13,16,15,753.5,95.5,3.25,34.6,535.5,492.64,365.38
2018,7,13,16,30,735.0,92.0,3.3,34.1,489.0,439.15,324.77
2018,7,13,16,45,701.0,90.0,3.35,33.65,438.5,381.4,279.68
2018,7,13,17,0,667.0,88.0,3.4,33.2,388.0,324.76,234.22
2018,7,13,17,15,639.0,81.0,3.4,32.45,339.5,269.48,188.92
2018,7,13,17,30,611.0,74.0,3.4,31.7,291.0,216.84,145.06
2018,7,13,17,45,566.0,67.5,3.4,30.95,243.5,164.41,102.52
2018,7,13,18,0,521.0,61.0,3.4,30.2,196.0,117.06,66.29
2018,7,13,18,15,451.0,53.0,3.3,29.25,151.5,72.03,37.5
2018,7,13,18,30,381.0,45.0,3.2,28.3,107.0,35.43,23.87
2018,7,13,18,45,281.0,35.0,3.1,27.35,72.0,27.81,16.8
2018,7,13,19,0,181.0,25.0,3.0,26.4,37.0,19.78,3.93
2018,7,13,19,15,95.0,13.5,2.95,25.75,19.5,12.87,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.5,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.9,18.55,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.9,18.6,5.0,4.77,0.0
2018,7,14,5,15,137.5,17.5,1.9,19.1,28.0,16.68,0.0
2018,7,14,5,30,244.0,30.0,1.9,19.6,51.0,24.49,12.93
2018,7,14,5,45,306.0,39.0,1.9,20.1,83.0,30.38,20.15
2018,7,14,6,0,368.0,48.0,1.9,20.6,115.0,49.2,27.65
2018,7,14,6,15,464.0,55.0,1.9,21.35,167.0,88.44,49.13
2018,7,14,6,30,560.0,62.0,1.9,22.1,219.0,139.13,84.85
2018,7,14,6,45,409.0,88.0,1.9,22.85,215.0,165.66,114.31
2018,7,14,7,0,258.0,114.0,1.9,23.6,211.0,174.56,128.62
2018,7,14,7,15,260.0,136.0,1.9,24.4,246.0,212.02,159.7
2018,7,14,7,30,262.0,158.0,1.9,25.2,281.0,249.7,190.09
2018,7,14,7,45,384.5,154.5,1.95,26.05,358.0,319.07,243.32
2018,7,14,8,0,507.0,151.0,2.0,26.9,435.0,399.26,304.21
2018,7,14,8,15,618.0,135.0,2.0,27.75,511.5,475.41,361.03
2018,7,14,8,30,729.0,119.0,2.0,28.6,588.0,559.11,421.92
2018,7,14,8,45,780.0,108.5,2.0,29.5,642.0,617.86,463.04
2018,7,14,9,0,831.0,98.0,2.0,30.4,696.0,677.46,503.66
2018,7,14,9,15,842.0,100.0,2.05,31.1,735.0,723.72,532.59
2018,7,14,9,30,853.0,102.0,2.1,31.8,774.0,768.46,559.92
2018,7,14,9,45,862.0,103.0,2.2,32.5,807.5,808.81,584.29
2018,7,14,10,0,871.0,104.0,2.3,33.2,841.0,847.03,606.99
2018,7,14,10,15,877.5,105.0,2.35,33.8,868.5,880.71,626.4
2018,7,14,10,30,884.0,106.0,2.4,34.4,896.0,911.71,643.96
2018,7,14,10,45,889.0,107.0,2.4,35.0,917.5,938.48,658.29
2018,7,14,11,0,894.0,108.0,2.4,35.6,939.0,962.18,670.64
2018,7,14,11,15,897.0,108.5,2.55,35.85,953.0,980.28,681.85
2018,7,14,11,30,900.0,109.0,2.7,36.1,967.0,995.04,691.08
2018,7,14,11,45,902.0,108.5,2.8,36.4,974.0,1004.42,696.49
2018,7,14,12,0,904.0,108.0,2.9,36.7,981.0,1010.35,699.9
2018,7,14,12,15,904.0,108.0,3.0,36.8,980.0,1011.31,700.94
2018,7,14,12,30,904.0,108.0,3.1,36.9,979.0,1008.77,699.94
2018,7,14,12,45,902.5,107.5,3.2,36.95,971.0,1000.77,695.8
2018,7,14,13,0,901.0,107.0,3.3,37.0,963.0,989.31,689.6
2018,7,14,13,15,898.0,107.0,3.4,36.95,948.0,973.49,681.02
2018,7,14,13,30,895.0,107.0,3.5,36.9,933.0,954.37,670.37
2018,7,14,13,45,891.0,105.5,3.6,36.8,910.5,929.6,656.25
2018,7,14,14,0,887.0,104.0,3.7,36.7,888.0,901.78,640.1
2018,7,14,14,15,880.5,103.0,3.75,36.45,859.5,869.36,620.98
2018,7,14,14,30,874.0,102.0,3.8,36.2,831.0,834.33,599.98
2018,7,14,14,45,865.5,100.0,3.9,35.95,796.0,794.26,575.61
2018,7,14,15,0,857.0,98.0,4.0,35.7,761.0,752.09,549.47
2018,7,14,15,15,846.0,96.0,4.0,35.7,721.0,706.25,519.55
2018,7,14,15,30,835.0,94.0,4.0,35.7,681.0,658.98,487.36
2018,7,14,15,45,820.5,91.5,4.1,34.8,637.0,607.82,452.61
2018,7,14,16,0,806.0,89.0,4.2,33.9,593.0,556.48,416.4
2018,7,14,16,15,788.0,86.0,4.15,33.25,546.0,501.59,375.6
2018,7,14,16,30,770.0,83.0,4.1,32.6,499.0,447.02,333.63
2018,7,14,16,45,745.0,80.0,4.1,31.95,449.5,390.13,288.59
2018,7,14,17,0,720.0,77.0,4.1,31.3,400.0,334.88,243.39
2018,7,14,17,15,687.5,72.0,4.05,30.55,349.5,277.35,195.58
2018,7,14,17,30,655.0,67.0,4.0,29.8,299.0,221.08,148.24
2018,7,14,17,45,609.0,62.0,3.9,29.0,250.5,167.3,103.99
2018,7,14,18,0,563.0,57.0,3.8,28.2,202.0,118.64,66.38
2018,7,14,18,15,495.0,50.0,3.7,27.4,156.5,72.13,36.46
2018,7,14,18,30,427.0,43.0,3.6,26.6,111.0,33.77,22.66
2018,7,14,18,45,324.0,33.5,3.45,25.8,74.5,26.5,15.82
2018,7,14,19,0,221.0,24.0,3.3,25.0,38.0,19.83,3.39
2018,7,14,19,15,117.0,13.0,3.25,24.45,20.0,12.39,0.0
2018,7,14,19,30,13.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.35,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,1.5,17.5,5.0,4.77,0.0
2018,7,15,5,15,166.5,16.5,1.45,18.05,29.0,15.73,0.0
2018,7,15,5,30,292.0,28.0,1.4,18.6,53.0,22.67,11.37
2018,7,15,5,45,279.0,35.0,1.4,19.15,71.5,26.76,17.15
2018,7,15,6,0,266.0,42.0,1.4,19.7,90.0,40.77,22.98
2018,7,15,6,15,153.0,54.5,1.4,20.6,84.0,61.25,39.27
2018,7,15,6,30,40.0,67.0,1.4,21.5,78.0,67.68,48.94
2018,7,15,6,45,21.5,88.5,1.45,22.4,94.5,85.93,64.64
2018,7,15,7,0,3.0,110.0,1.5,23.3,111.0,102.23,78.23
2018,7,15,7,15,20.0,144.0,1.5,24.2,153.0,139.24,107.02
2018,7,15,7,30,37.0,178.0,1.5,25.1,195.0,179.14,137.6
2018,7,15,7,45,61.5,207.0,1.55,25.95,239.5,219.81,168.28
2018,7,15,8,0,86.0,236.0,1.6,26.8,284.0,263.39,200.73
2018,7,15,8,15,150.0,256.0,1.6,27.7,348.5,325.79,246.91
2018,7,15,8,30,214.0,276.0,1.6,28.6,413.0,392.21,295.08
2018,7,15,8,45,479.5,205.0,1.65,29.55,541.5,515.95,386.63
2018,7,15,9,0,745.0,134.0,1.7,30.5,670.0,655.77,486.06
2018,7,15,9,15,816.0,113.5,1.8,31.2,730.5,717.96,527.03
2018,7,15,9,30,887.0,93.0,1.9,31.9,791.0,785.82,569.79
2018,7,15,9,45,890.5,97.5,2.0,32.65,824.5,826.54,593.84
2018,7,15,10,0,894.0,102.0,2.1,33.4,858.0,864.65,616.12
2018,7,15,10,15,901.5,102.5,2.2,34.0,886.5,899.47,636.47
2018,7,15,10,30,909.0,103.0,2.3,34.6,915.0,931.59,654.97
2018,7,15,10,45,915.0,103.0,2.4,35.2,937.0,958.93,670.38
2018,7,15,11,0,921.0,103.0,2.5,35.8,959.0,983.16,683.84
2018,7,15,11,15,925.0,103.5,2.65,36.0,974.0,1002.72,696.02
2018,7,15,11,30,929.0,104.0,2.8,36.2,989.0,1018.87,706.17
2018,7,15,11,45,931.5,104.0,2.9,36.45,997.0,1029.54,712.47
2018,7,15,12,0,934.0,104.0,3.0,36.7,1005.0,1036.64,716.71
2018,7,15,12,15,932.5,105.0,3.15,36.7,1004.0,1037.17,718.18
2018,7,15,12,30,931.0,106.0,3.3,36.7,1003.0,1034.09,717.53
2018,7,15,12,45,927.0,107.5,3.4,36.7,994.0,1025.45,713.15
2018,7,15,13,0,923.0,109.0,3.5,36.7,985.0,1013.31,706.68
2018,7,15,13,15,920.5,108.0,3.55,36.6,969.5,996.66,697.4
2018,7,15,13,30,918.0,107.0,3.6,36.5,954.0,976.6,686.03
2018,7,15,13,45,914.5,105.5,3.7,36.4,931.5,951.78,671.95
2018,7,15,14,0,911.0,104.0,3.8,36.3,909.0,923.79,655.77
2018,7,15,14,15,905.0,103.0,3.85,36.0,880.0,891.1,636.69
2018,7,15,14,30,899.0,102.0,3.9,35.7,851.0,855.67,615.64
2018,7,15,14,45,891.5,99.5,3.95,35.45,815.5,814.98,590.75
2018,7,15,15,0,884.0,97.0,4.0,35.2,780.0,772.03,564.02
2018,7,15,15,15,871.0,96.0,4.0,35.2,739.0,724.61,533.14
2018,7,15,15,30,858.0,95.0,4.0,35.2,698.0,675.84,500.08
2018,7,15,15,45,846.0,91.5,4.1,34.25,653.5,624.14,465.18
2018,7,15,16,0,834.0,88.0,4.2,33.3,609.0,571.52,428.24
2018,7,15,16,15,805.0,87.5,4.2,32.7,557.0,512.33,384.25
2018,7,15,16,30,776.0,87.0,4.2,32.1,505.0,454.09,339.54
2018,7,15,16,45,761.5,81.0,4.15,31.5,457.5,398.2,295.02
2018,7,15,17,0,747.0,75.0,4.1,30.9,410.0,342.8,249.35
2018,7,15,17,15,716.0,70.5,4.05,30.05,359.0,284.62,200.87
2018,7,15,17,30,685.0,66.0,4.0,29.2,308.0,229.31,154.02
2018,7,15,17,45,638.0,60.5,3.9,28.4,257.5,171.28,106.23
2018,7,15,18,0,591.0,55.0,3.8,27.6,207.0,120.29,66.69
2018,7,15,18,15,520.5,48.5,3.65,26.7,160.5,72.38,35.95
2018,7,15,18,30,450.0,42.0,3.5,25.8,114.0,32.91,22.01
2018,7,15,18,45,332.0,32.5,3.4,24.9,75.5,25.63,15.15
2018,7,15,19,0,214.0,23.0,3.3,24.0,37.0,18.9,2.3
2018,7,15,19,15,113.5,12.5,3.25,23.45,19.5,11.91,0.0
2018,7,15,19,30,13.0,2.0,3.2,22.9,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,1.9,16.9,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,1.9,17.0,5.0,4.77,0.0
2018,7,16,5,15,169.0,16.5,1.9,17.55,29.0,15.73,0.0
2018,7,16,5,30,298.0,28.0,1.9,18.1,53.0,22.79,11.17
2018,7,16,5,45,276.0,28.5,1.95,18.65,64.0,21.12,12.34
2018,7,16,6,0,254.0,29.0,2.0,19.2,75.0,28.84,13.49
2018,7,16,6,15,137.0,31.0,1.95,20.1,57.0,38.16,20.81
2018,7,16,6,30,20.0,33.0,1.9,21.0,39.0,34.03,21.98
2018,7,16,6,45,10.0,46.0,1.9,21.85,49.0,45.24,31.71
2018,7,16,7,0,0.0,59.0,1.9,22.7,59.0,54.86,39.84
2018,7,16,7,15,0.5,93.5,1.95,23.6,93.5,86.99,65.74
2018,7,16,7,30,1.0,128.0,2.0,24.5,128.0,119.09,91.0
2018,7,16,7,45,10.0,159.0,2.0,25.4,164.5,151.97,116.28
2018,7,16,8,0,19.0,190.0,2.0,26.3,201.0,186.05,142.04
2018,7,16,8,15,150.5,218.5,2.05,27.25,314.5,290.9,222.38
2018,7,16,8,30,282.0,247.0,2.1,28.2,428.0,408.78,310.02
2018,7,16,8,45,568.5,173.0,2.15,29.2,570.5,545.04,410.99
2018,7,16,9,0,855.0,99.0,2.2,30.2,713.0,694.92,517.91
2018,7,16,9,15,881.5,94.0,2.25,31.0,758.0,746.72,549.56
2018,7,16,9,30,908.0,89.0,2.3,31.8,803.0,798.11,580.89
2018,7,16,9,45,915.0,91.5,2.4,32.6,837.5,840.5,606.09
2018,7,16,10,0,922.0,94.0,2.5,33.4,872.0,880.46,629.43
2018,7,16,10,15,927.5,95.0,2.55,34.05,900.0,914.95,649.0
2018,7,16,10,30,933.0,96.0,2.6,34.7,928.0,946.54,666.58
2018,7,16,10,45,937.0,96.5,2.65,35.3,949.5,973.15,681.06
2018,7,16,11,0,941.0,97.0,2.7,35.9,971.0,996.48,693.48
2018,7,16,11,15,943.5,97.5,2.8,36.25,985.0,1014.98,704.08
2018,7,16,11,30,946.0,98.0,2.9,36.6,999.0,1029.94,712.58
2018,7,16,11,45,947.5,98.0,3.0,36.9,1006.0,1039.81,718.22
2018,7,16,12,0,949.0,98.0,3.1,37.2,1013.0,1046.04,721.74
2018,7,16,12,15,946.5,100.0,3.2,37.25,1011.5,1046.63,722.68
2018,7,16,12,30,944.0,102.0,3.3,37.3,1010.0,1043.54,721.5
2018,7,16,12,45,940.0,103.0,3.4,37.3,1001.0,1034.33,716.8
2018,7,16,13,0,936.0,104.0,3.5,37.3,992.0,1021.56,709.99
2018,7,16,13,15,933.0,104.0,3.6,37.2,976.5,1005.24,701.32
2018,7,16,13,30,930.0,104.0,3.7,37.1,961.0,985.48,690.5
2018,7,16,13,45,926.0,103.0,3.75,37.0,938.5,960.43,676.02
2018,7,16,14,0,922.0,102.0,3.8,36.9,916.0,932.19,659.48
2018,7,16,14,15,916.5,100.0,3.8,36.65,886.5,898.59,639.54
2018,7,16,14,30,911.0,98.0,3.8,36.4,857.0,862.18,617.64
2018,7,16,14,45,902.5,97.0,3.85,36.2,821.5,821.75,592.97
2018,7,16,15,0,894.0,96.0,3.9,36.0,786.0,779.1,566.53
2018,7,16,15,15,883.5,93.5,3.9,36.0,745.0,731.52,535.74
2018,7,16,15,30,873.0,91.0,3.9,36.0,704.0,682.35,502.82
2018,7,16,15,45,859.5,89.0,3.85,35.35,659.0,630.47,467.01
2018,7,16,16,0,846.0,87.0,3.8,34.7,614.0,577.78,429.45
2018,7,16,16,15,828.5,84.0,3.7,34.25,565.5,521.46,387.59
2018,7,16,16,30,811.0,81.0,3.6,33.8,517.0,464.87,344.16
2018,7,16,16,45,786.5,77.0,3.55,33.3,465.5,404.86,296.96
2018,7,16,17,0,762.0,73.0,3.5,32.8,414.0,346.4,249.45
2018,7,16,17,15,727.5,69.5,3.4,32.1,362.0,287.23,200.59
2018,7,16,17,30,693.0,66.0,3.3,31.4,310.0,231.31,153.72
2018,7,16,17,45,643.5,60.5,3.2,30.65,258.5,172.31,105.72
2018,7,16,18,0,594.0,55.0,3.1,29.9,207.0,120.65,66.16
2018,7,16,18,15,518.0,49.0,2.9,28.9,160.0,72.62,35.89
2018,7,16,18,30,442.0,43.0,2.7,27.9,113.0,33.73,22.46
2018,7,16,18,45,335.0,33.5,2.45,26.9,75.5,26.66,15.77
2018,7,16,19,0,228.0,24.0,2.2,25.9,38.0,20.0,1.82
2018,7,16,19,15,120.5,13.0,2.2,25.3,20.0,12.39,0.0
2018,7,16,19,30,13.0,2.0,2.2,24.7,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.1,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.05,19.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.1,19.2,5.0,0.0,0.0
2018,7,17,5,15,169.0,17.0,1.2,19.8,28.5,16.2,0.0
2018,7,17,5,30,298.0,28.0,1.3,20.4,52.0,22.91,10.77
2018,7,17,5,45,322.5,31.0,1.45,21.0,74.0,23.42,14.1
2018,7,17,6,0,347.0,34.0,1.6,21.6,96.0,35.33,17.08
2018,7,17,6,15,236.0,35.0,1.6,22.4,83.0,49.54,26.1
2018,7,17,6,30,125.0,36.0,1.6,23.2,70.0,50.28,30.63
2018,7,17,6,45,62.5,50.0,1.6,24.05,67.0,59.67,41.23
2018,7,17,7,0,0.0,64.0,1.6,24.9,64.0,59.52,43.26
2018,7,17,7,15,0.0,90.5,1.65,25.9,90.5,84.08,62.77
2018,7,17,7,30,0.0,117.0,1.7,26.9,117.0,108.61,81.8
2018,7,17,7,45,1.0,135.0,1.7,27.9,135.5,125.9,94.71
2018,7,17,8,0,2.0,153.0,1.7,28.9,154.0,143.38,107.55
2018,7,17,8,15,12.5,184.0,1.8,29.7,192.0,178.34,133.77
2018,7,17,8,30,23.0,215.0,1.9,30.5,230.0,214.57,160.48
2018,7,17,8,45,157.5,248.5,1.95,31.3,360.5,341.63,255.94
2018,7,17,9,0,292.0,282.0,2.0,32.1,491.0,479.85,355.5
2018,7,17,9,15,582.0,194.0,2.05,32.85,640.5,629.92,463.5
2018,7,17,9,30,872.0,106.0,2.1,33.6,790.0,787.38,569.22
2018,7,17,9,45,867.5,116.0,2.15,34.3,822.0,826.59,591.14
2018,7,17,10,0,863.0,126.0,2.2,35.0,854.0,862.62,611.7
2018,7,17,10,15,870.5,128.0,2.2,35.55,883.0,898.09,631.64
2018,7,17,10,30,878.0,130.0,2.2,36.1,912.0,930.94,649.69
2018,7,17,10,45,901.0,118.5,2.25,36.65,938.0,962.11,667.0
2018,7,17,11,0,924.0,107.0,2.3,37.2,964.0,990.82,682.69
2018,7,17,11,15,868.0,146.5,2.35,37.5,961.5,990.89,681.65
2018,7,17,11,30,812.0,186.0,2.4,37.8,959.0,994.95,683.39
2018,7,17,11,45,871.5,148.0,2.4,38.15,982.5,1014.55,694.0
2018,7,17,12,0,931.0,110.0,2.4,38.5,1006.0,1040.75,708.42
2018,7,17,12,15,928.0,111.5,2.5,38.6,1004.0,1040.32,708.6
2018,7,17,12,30,925.0,113.0,2.6,38.7,1002.0,1036.29,706.94
2018,7,17,12,45,919.5,115.0,2.65,38.85,992.5,1026.73,701.42
2018,7,17,13,0,914.0,117.0,2.7,39.0,983.0,1013.71,693.92
2018,7,17,13,15,911.0,116.0,2.75,38.95,967.0,996.73,684.66
2018,7,17,13,30,908.0,115.0,2.8,38.9,951.0,976.37,673.39
2018,7,17,13,45,903.0,114.0,2.9,38.85,928.0,950.89,659.32
2018,7,17,14,0,898.0,113.0,3.0,38.8,905.0,922.33,643.23
2018,7,17,14,15,891.5,111.0,3.05,38.55,875.0,888.55,623.9
2018,7,17,14,30,885.0,109.0,3.1,38.3,845.0,852.09,602.67
2018,7,17,14,45,876.0,107.0,3.2,38.1,809.5,811.15,578.4
2018,7,17,15,0,867.0,105.0,3.3,37.9,774.0,768.11,552.36
2018,7,17,15,15,855.0,103.0,3.3,37.9,733.0,721.02,522.33
2018,7,17,15,30,843.0,101.0,3.3,37.9,692.0,672.54,489.92
2018,7,17,15,45,828.0,98.5,3.4,37.15,647.0,621.68,455.94
2018,7,17,16,0,813.0,96.0,3.5,36.4,602.0,568.61,419.15
2018,7,17,16,15,794.0,92.5,3.55,35.85,553.5,512.16,378.09
2018,7,17,16,30,775.0,89.0,3.6,35.3,505.0,456.11,335.85
2018,7,17,16,45,747.0,85.0,3.6,34.75,453.5,396.52,289.51
2018,7,17,17,0,719.0,81.0,3.6,34.2,402.0,338.91,243.24
2018,7,17,17,15,683.0,76.5,3.55,33.35,350.5,279.03,194.53
2018,7,17,17,30,647.0,72.0,3.5,32.5,299.0,224.08,149.04
2018,7,17,17,45,597.0,66.0,3.45,31.65,249.0,168.91,104.51
2018,7,17,18,0,547.0,60.0,3.4,30.8,199.0,119.41,66.89
2018,7,17,18,15,476.5,52.0,3.2,29.8,153.5,72.68,37.15
2018,7,17,18,30,406.0,44.0,3.0,28.8,108.0,34.48,22.96
2018,7,17,18,45,292.5,33.5,2.85,27.8,71.0,26.71,15.66
2018,7,17,19,0,179.0,23.0,2.7,26.8,34.0,18.22,0.17
2018,7,17,19,15,89.5,11.5,2.6,26.15,17.0,10.96,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,18,4,45,13.5,2.5,1.3,20.05,2.0,0.0,0.0
2018,7,18,5,0,27.0,5.0,1.4,20.1,4.0,0.0,0.0
2018,7,18,5,15,87.0,14.0,1.5,20.55,19.5,13.34,0.0
2018,7,18,5,30,147.0,23.0,1.6,21.0,35.0,17.91,6.83
2018,7,18,5,45,200.5,33.5,1.7,21.4,61.5,25.58,15.85
2018,7,18,6,0,254.0,44.0,1.8,21.8,88.0,41.24,23.72
2018,7,18,6,15,174.5,56.0,1.7,22.5,91.0,63.96,40.37
2018,7,18,6,30,95.0,68.0,1.6,23.2,94.0,75.93,52.96
2018,7,18,6,45,47.5,77.5,1.5,23.9,90.5,81.49,59.63
2018,7,18,7,0,0.0,87.0,1.4,24.6,87.0,80.65,60.48
2018,7,18,7,15,2.5,118.0,1.4,25.6,119.0,109.99,83.54
2018,7,18,7,30,5.0,149.0,1.4,26.6,151.0,139.85,106.44
2018,7,18,7,45,20.5,178.5,1.4,27.55,189.5,174.54,132.56
2018,7,18,8,0,36.0,208.0,1.4,28.5,228.0,212.8,160.95
2018,7,18,8,15,171.0,227.5,1.5,29.35,335.0,310.64,234.6
2018,7,18,8,30,306.0,247.0,1.6,30.2,442.0,423.23,317.04
2018,7,18,8,45,563.0,178.5,1.7,31.1,569.0,546.92,407.25
2018,7,18,9,0,820.0,110.0,1.8,32.0,696.0,683.67,503.68
2018,7,18,9,15,814.5,119.5,1.8,32.9,729.5,725.74,528.49
2018,7,18,9,30,809.0,129.0,1.8,33.8,763.0,764.99,551.02
2018,7,18,9,45,669.0,205.0,1.85,34.7,745.0,760.43,544.08
2018,7,18,10,0,529.0,281.0,1.9,35.6,727.0,738.95,524.66
2018,7,18,10,15,545.5,290.0,2.05,36.05,763.0,780.55,551.57
2018,7,18,10,30,562.0,299.0,2.2,36.5,799.0,821.14,576.99
2018,7,18,10,45,532.5,328.0,2.35,36.95,811.0,837.48,585.56
2018,7,18,11,0,503.0,357.0,2.5,37.4,823.0,850.34,592.05
2018,7,18,11,15,525.0,349.5,2.7,37.6,842.5,873.94,608.04
2018,7,18,11,30,547.0,342.0,2.9,37.8,862.0,895.85,622.83
2018,7,18,11,45,643.0,284.0,3.05,38.0,899.5,939.37,653.29
2018,7,18,12,0,739.0,226.0,3.2,38.2,937.0,980.78,680.22
2018,7,18,12,15,822.5,171.5,3.2,38.2,962.0,1004.23,694.37
2018,7,18,12,30,906.0,117.0,3.2,38.2,987.0,1022.01,705.21
2018,7,18,12,45,907.0,114.0,3.2,38.25,979.0,1014.02,700.19
2018,7,18,13,0,908.0,111.0,3.2,38.3,971.0,1002.48,693.29
2018,7,18,13,15,904.5,110.5,3.15,38.3,955.0,985.59,682.96
2018,7,18,13,30,901.0,110.0,3.1,38.3,939.0,965.37,670.67
2018,7,18,13,45,896.0,109.5,3.0,38.3,916.5,940.52,655.21
2018,7,18,14,0,891.0,109.0,2.9,38.3,894.0,912.63,637.9
2018,7,18,14,15,884.0,107.5,2.95,38.2,864.5,879.1,618.27
2018,7,18,14,30,877.0,106.0,3.0,38.1,835.0,842.95,596.8
2018,7,18,14,45,860.5,108.0,3.0,38.0,797.5,800.28,570.59
2018,7,18,15,0,844.0,110.0,3.0,37.9,760.0,756.08,543.1
2018,7,18,15,15,827.5,109.5,3.0,37.9,718.5,708.16,512.55
2018,7,18,15,30,811.0,109.0,3.0,37.9,677.0,661.16,480.8
2018,7,18,15,45,802.5,103.0,3.1,37.2,633.5,610.63,447.21
2018,7,18,16,0,794.0,97.0,3.2,36.5,590.0,558.99,411.54
2018,7,18,16,15,759.5,97.5,3.35,35.85,538.0,499.3,368.57
2018,7,18,16,30,725.0,98.0,3.5,35.2,486.0,441.65,325.56
2018,7,18,16,45,694.5,94.0,3.6,34.55,435.5,382.39,279.87
2018,7,18,17,0,664.0,90.0,3.7,33.9,385.0,326.51,235.25
2018,7,18,17,15,639.5,82.0,3.75,32.85,337.0,271.24,190.2
2018,7,18,17,30,615.0,74.0,3.8,31.8,289.0,218.24,146.11
2018,7,18,17,45,569.5,67.5,3.85,30.7,241.0,165.27,103.21
2018,7,18,18,0,524.0,61.0,3.9,29.6,193.0,117.46,66.67
2018,7,18,18,15,440.5,53.5,3.7,28.55,147.0,71.74,37.8
2018,7,18,18,30,357.0,46.0,3.5,27.5,101.0,36.15,24.48
2018,7,18,18,45,257.0,34.0,3.3,26.45,66.0,26.43,15.48
2018,7,18,19,0,157.0,22.0,3.1,25.4,31.0,17.41,0.0
2018,7,18,19,15,78.5,11.0,2.8,24.95,15.5,10.48,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,19,4,45,2.0,0.5,2.8,20.75,0.5,0.0,0.0
2018,7,19,5,0,4.0,1.0,2.8,20.7,1.0,0.0,0.0
2018,7,19,5,15,50.5,15.0,2.6,21.1,18.5,14.3,0.0
2018,7,19,5,30,97.0,29.0,2.4,21.5,36.0,23.84,10.4
2018,7,19,5,45,106.5,43.0,2.25,21.9,56.5,34.84,23.47
2018,7,19,6,0,116.0,57.0,2.1,22.3,77.0,49.93,33.21
2018,7,19,6,15,79.0,68.5,1.95,22.95,84.0,67.41,46.82
2018,7,19,6,30,42.0,80.0,1.8,23.6,91.0,79.03,57.68
2018,7,19,6,45,24.5,97.0,1.7,24.3,104.0,93.94,70.51
2018,7,19,7,0,7.0,114.0,1.6,25.0,117.0,106.86,81.31
2018,7,19,7,15,66.5,147.0,1.5,25.8,177.5,157.29,119.71
2018,7,19,7,30,126.0,180.0,1.4,26.6,238.0,216.38,164.63
2018,7,19,7,45,184.0,202.0,1.3,27.4,298.0,270.87,205.49
2018,7,19,8,0,242.0,224.0,1.2,28.2,358.0,334.16,252.2
2018,7,19,8,15,334.0,227.5,1.15,29.15,430.0,402.49,301.71
2018,7,19,8,30,426.0,231.0,1.1,30.1,502.0,483.63,358.96
2018,7,19,8,45,516.5,217.0,1.1,31.0,569.0,551.65,405.97
2018,7,19,9,0,607.0,203.0,1.1,31.9,636.0,628.98,457.99
2018,7,19,9,15,661.0,190.5,1.15,32.75,686.5,684.83,494.36
2018,7,19,9,30,715.0,178.0,1.2,33.6,737.0,742.84,531.41
2018,7,19,9,45,737.0,175.0,1.25,34.4,773.5,786.06,557.1
2018,7,19,10,0,759.0,172.0,1.3,35.2,810.0,825.71,579.58
2018,7,19,10,15,767.5,173.5,1.4,35.75,837.5,859.14,599.11
2018,7,19,10,30,776.0,175.0,1.5,36.3,865.0,890.33,617.15
2018,7,19,10,45,782.5,176.5,1.6,36.85,886.5,917.23,632.46
2018,7,19,11,0,789.0,178.0,1.7,37.4,908.0,941.44,646.12
2018,7,19,11,15,794.0,177.5,1.85,37.65,922.0,959.38,657.37
2018,7,19,11,30,799.0,177.0,2.0,37.9,936.0,974.34,666.88
2018,7,19,11,45,803.0,175.5,2.1,38.15,943.0,984.22,672.84
2018,7,19,12,0,807.0,174.0,2.2,38.4,950.0,990.92,677.0
2018,7,19,12,15,808.0,173.5,2.3,38.4,950.0,992.4,678.81
2018,7,19,12,30,809.0,173.0,2.4,38.4,950.0,990.62,678.76
2018,7,19,12,45,808.5,171.5,2.55,38.4,942.0,983.08,675.74
2018,7,19,13,0,808.0,170.0,2.7,38.4,934.0,972.31,670.77
2018,7,19,13,15,805.5,168.0,2.8,38.35,919.0,955.92,662.06
2018,7,19,13,30,803.0,166.0,2.9,38.3,904.0,936.46,651.46
2018,7,19,13,45,799.5,162.0,3.0,38.2,881.5,911.09,637.24
2018,7,19,14,0,796.0,158.0,3.1,38.1,859.0,882.9,621.14
2018,7,19,14,15,788.5,156.0,3.15,37.85,830.5,850.54,602.3
2018,7,19,14,30,781.0,154.0,3.2,37.6,802.0,815.87,581.8
2018,7,19,14,45,771.0,151.0,3.3,37.4,767.5,776.09,557.79
2018,7,19,15,0,761.0,148.0,3.4,37.2,733.0,734.58,532.28
2018,7,19,15,15,747.5,144.0,3.4,37.2,693.0,688.05,501.09
2018,7,19,15,30,734.0,140.0,3.4,37.2,653.0,641.04,468.7
2018,7,19,15,45,702.0,140.0,3.5,36.4,604.5,584.88,430.72
2018,7,19,16,0,670.0,140.0,3.6,35.6,556.0,530.0,392.42
2018,7,19,16,15,621.0,141.5,3.6,34.95,502.5,469.3,348.23
2018,7,19,16,30,572.0,143.0,3.6,34.3,449.0,412.36,305.66
2018,7,19,16,45,541.5,134.0,3.6,33.7,400.5,357.38,263.44
2018,7,19,17,0,511.0,125.0,3.6,33.1,352.0,303.03,220.64
2018,7,19,17,15,476.0,114.0,3.5,32.3,304.5,250.5,178.58
2018,7,19,17,30,441.0,103.0,3.4,31.5,257.0,201.62,138.97
2018,7,19,17,45,402.0,90.0,3.3,30.65,212.5,154.09,101.01
2018,7,19,18,0,363.0,77.0,3.2,29.8,168.0,111.1,68.21
2018,7,19,18,15,310.0,64.0,3.05,28.9,129.0,71.9,42.05
2018,7,19,18,30,257.0,51.0,2.9,28.0,90.0,39.07,26.81
2018,7,19,18,45,175.0,36.0,2.7,27.1,58.0,28.01,16.6
2018,7,19,19,0,93.0,21.0,2.5,26.2,26.0,16.58,0.0
2018,7,19,19,15,46.5,10.5,2.4,25.75,13.0,10.01,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,20.55,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.8,20.7,1.0,0.0,0.0
2018,7,20,5,15,24.5,10.0,1.85,21.3,11.5,9.53,0.0
2018,7,20,5,30,46.0,19.0,1.9,21.9,22.0,15.98,4.71
2018,7,20,5,45,132.5,36.0,2.0,22.45,56.5,29.55,18.96
2018,7,20,6,0,219.0,53.0,2.1,23.0,91.0,47.16,29.19
2018,7,20,6,15,165.5,66.0,2.15,23.9,100.0,71.24,46.42
2018,7,20,6,30,112.0,79.0,2.2,24.8,109.0,87.73,61.46
2018,7,20,6,45,71.5,107.0,2.3,25.7,127.5,112.27,83.11
2018,7,20,7,0,31.0,135.0,2.4,26.6,146.0,131.85,100.07
2018,7,20,7,15,62.5,162.0,2.35,27.5,189.0,169.44,128.67
2018,7,20,7,30,94.0,189.0,2.3,28.4,232.0,210.96,160.08
2018,7,20,7,45,244.0,190.0,2.3,29.3,320.0,287.92,217.7
2018,7,20,8,0,394.0,191.0,2.3,30.2,408.0,381.01,287.08
2018,7,20,8,15,531.0,167.0,2.25,31.1,487.5,455.96,342.33
2018,7,20,8,30,668.0,143.0,2.2,32.0,567.0,545.82,407.08
2018,7,20,8,45,662.0,156.5,2.1,32.9,602.0,589.45,435.95
2018,7,20,9,0,656.0,170.0,2.0,33.8,637.0,630.91,462.38
2018,7,20,9,15,691.5,164.5,1.95,34.5,682.0,681.72,495.6
2018,7,20,9,30,727.0,159.0,1.9,35.2,727.0,733.31,528.27
2018,7,20,9,45,762.5,148.5,1.85,35.95,767.5,778.52,554.36
2018,7,20,10,0,798.0,138.0,1.8,36.7,808.0,825.17,580.79
2018,7,20,10,15,806.0,139.5,1.8,37.1,836.0,859.3,600.09
2018,7,20,10,30,814.0,141.0,1.8,37.5,864.0,891.04,617.8
2018,7,20,10,45,820.5,141.5,1.8,37.9,885.0,911.03,628.15
2018,7,20,11,0,827.0,142.0,1.8,38.3,906.0,934.51,640.71
2018,7,20,11,15,832.0,141.5,1.85,38.55,920.5,952.67,650.93
2018,7,20,11,30,837.0,141.0,1.9,38.8,935.0,967.77,659.4
2018,7,20,11,45,840.0,141.0,1.95,39.0,942.5,978.24,665.31
2018,7,20,12,0,843.0,141.0,2.0,39.2,950.0,985.49,669.42
2018,7,20,12,15,845.5,139.0,2.1,39.25,950.0,987.04,671.18
2018,7,20,12,30,848.0,137.0,2.2,39.3,950.0,985.29,671.08
2018,7,20,12,45,849.5,134.5,2.3,39.3,943.0,978.74,668.31
2018,7,20,13,0,851.0,132.0,2.4,39.3,936.0,968.86,663.58
2018,7,20,13,15,848.0,130.5,2.55,39.15,920.5,952.29,655.64
2018,7,20,13,30,845.0,129.0,2.7,39.0,905.0,932.58,645.7
2018,7,20,13,45,840.0,128.0,2.8,38.85,883.0,908.44,632.52
2018,7,20,14,0,835.0,127.0,2.9,38.7,861.0,881.45,617.44
2018,7,20,14,15,827.5,125.0,3.05,38.4,832.0,848.57,599.12
2018,7,20,14,30,820.0,123.0,3.2,38.1,803.0,813.28,578.94
2018,7,20,14,45,810.5,121.0,3.3,37.8,768.5,774.15,555.63
2018,7,20,15,0,801.0,119.0,3.4,37.5,734.0,736.32,532.83
2018,7,20,15,15,788.5,116.0,3.4,37.5,694.5,689.92,502.83
2018,7,20,15,30,776.0,113.0,3.4,37.5,655.0,642.36,470.05
2018,7,20,15,45,760.0,109.5,3.6,36.55,611.0,591.19,436.18
2018,7,20,16,0,744.0,106.0,3.8,35.6,567.0,539.71,400.66
2018,7,20,16,15,723.5,102.0,3.85,34.95,520.0,485.32,360.88
2018,7,20,16,30,703.0,98.0,3.9,34.3,473.0,430.62,319.49
2018,7,20,16,45,676.0,93.5,3.9,33.7,424.5,374.48,275.56
2018,7,20,17,0,649.0,89.0,3.9,33.1,376.0,320.33,231.84
2018,7,20,17,15,612.0,83.5,3.85,32.3,326.5,264.47,186.19
2018,7,20,17,30,575.0,78.0,3.8,31.5,277.0,212.3,142.99
2018,7,20,17,45,524.5,71.0,3.75,30.75,229.5,160.23,100.99
