Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,18,0,474.0,64.0,3.7,30.0,182.0,113.96,65.85
2018,7,20,18,15,395.0,55.0,3.6,29.3,138.0,70.13,37.91
2018,7,20,18,30,316.0,46.0,3.5,28.6,94.0,35.12,23.44
2018,7,20,18,45,215.0,33.5,3.35,27.9,60.5,26.05,14.89
2018,7,20,19,0,114.0,21.0,3.2,27.2,27.0,16.62,0.0
2018,7,20,19,15,57.0,10.5,3.15,26.8,13.5,10.01,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.15,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,7,21,5,15,76.0,13.5,1.45,20.7,19.0,12.87,0.0
2018,7,21,5,30,144.0,25.0,1.5,21.2,36.0,19.64,6.54
2018,7,21,5,45,212.0,38.0,1.55,21.75,67.0,29.3,18.78
2018,7,21,6,0,280.0,51.0,1.6,22.3,98.0,46.81,28.11
2018,7,21,6,15,199.0,53.5,1.65,23.0,93.0,61.87,37.66
2018,7,21,6,30,118.0,56.0,1.7,23.7,88.0,67.56,45.01
2018,7,21,6,45,89.0,93.0,1.7,24.45,120.0,103.49,75.75
2018,7,21,7,0,60.0,130.0,1.7,25.2,152.0,135.11,102.3
2018,7,21,7,15,93.0,159.5,1.65,26.05,199.5,177.05,134.58
2018,7,21,7,30,126.0,189.0,1.6,26.9,247.0,224.59,170.84
2018,7,21,7,45,181.5,208.0,1.55,27.8,302.0,275.34,208.84
2018,7,21,8,0,237.0,227.0,1.5,28.7,357.0,334.64,252.65
2018,7,21,8,15,449.5,184.0,1.5,29.45,459.0,427.88,321.96
2018,7,21,8,30,662.0,141.0,1.5,30.2,561.0,540.33,403.58
2018,7,21,8,45,698.0,138.0,1.5,30.95,609.0,594.43,440.64
2018,7,21,9,0,734.0,135.0,1.5,31.7,657.0,649.54,477.65
2018,7,21,9,15,660.0,179.0,1.55,32.4,668.5,673.2,490.73
2018,7,21,9,30,586.0,223.0,1.6,33.1,680.0,687.53,497.24
2018,7,21,9,45,678.5,188.0,1.65,33.8,740.0,752.16,540.49
2018,7,21,10,0,771.0,153.0,1.7,34.5,800.0,817.72,580.69
2018,7,21,10,15,787.0,150.5,1.85,34.9,830.0,854.12,602.87
2018,7,21,10,30,803.0,148.0,2.0,35.3,860.0,888.61,623.97
2018,7,21,10,45,809.5,148.0,2.15,35.7,881.0,914.64,639.69
2018,7,21,11,0,816.0,148.0,2.3,36.1,902.0,937.9,653.71
2018,7,21,11,15,820.5,148.5,2.5,36.25,916.5,948.83,661.2
2018,7,21,11,30,825.0,149.0,2.7,36.4,931.0,964.29,671.64
2018,7,21,11,45,828.5,148.5,2.85,36.55,938.5,974.69,678.52
2018,7,21,12,0,832.0,148.0,3.0,36.7,946.0,981.91,683.54
2018,7,21,12,15,837.0,144.0,3.15,36.6,946.5,984.02,686.17
2018,7,21,12,30,842.0,140.0,3.3,36.5,947.0,982.85,686.85
2018,7,21,12,45,847.0,135.5,3.45,36.45,941.0,977.85,685.06
2018,7,21,13,0,852.0,131.0,3.6,36.4,935.0,969.44,681.19
2018,7,21,13,15,849.5,129.5,3.65,36.2,920.0,953.33,672.3
2018,7,21,13,30,847.0,128.0,3.7,36.0,905.0,934.04,661.45
2018,7,21,13,45,837.5,130.0,3.75,35.8,882.0,908.65,646.66
2018,7,21,14,0,828.0,132.0,3.8,35.6,859.0,880.61,630.12
2018,7,21,14,15,798.0,143.5,3.85,35.35,825.0,847.26,610.1
2018,7,21,14,30,768.0,155.0,3.9,35.1,791.0,807.01,585.31
2018,7,21,14,45,765.5,148.0,3.95,34.8,758.5,769.64,562.31
2018,7,21,15,0,763.0,141.0,4.0,34.5,726.0,730.0,537.44
2018,7,21,15,15,758.5,133.0,4.0,34.5,688.0,685.82,507.64
2018,7,21,15,30,754.0,125.0,4.0,34.5,650.0,639.89,475.51
2018,7,21,15,45,753.5,114.5,4.0,33.7,609.5,592.39,443.02
2018,7,21,16,0,753.0,104.0,4.0,32.9,569.0,543.12,408.06
2018,7,21,16,15,734.5,99.5,4.0,32.4,522.5,488.78,367.48
2018,7,21,16,30,716.0,95.0,4.0,31.9,476.0,434.92,325.92
2018,7,21,16,45,690.0,90.5,3.95,31.35,427.5,377.46,280.39
2018,7,21,17,0,664.0,86.0,3.9,30.8,379.0,322.85,235.72
2018,7,21,17,15,626.5,81.0,3.85,30.05,329.0,266.44,189.07
2018,7,21,17,30,589.0,76.0,3.8,29.3,279.0,213.75,144.94
2018,7,21,17,45,540.0,69.0,3.7,28.6,231.5,161.1,101.94
2018,7,21,18,0,491.0,62.0,3.6,27.9,184.0,114.07,65.8
2018,7,21,18,15,419.0,53.0,3.45,27.15,140.0,69.63,37.15
2018,7,21,18,30,347.0,44.0,3.3,26.4,96.0,34.26,22.95
2018,7,21,18,45,243.5,32.0,3.2,25.65,62.0,24.9,14.05
2018,7,21,19,0,140.0,20.0,3.1,24.9,28.0,15.83,0.0
2018,7,21,19,15,70.0,10.0,2.95,24.45,14.0,9.53,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.55,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.35,19.55,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.3,19.6,2.0,0.0,0.0
2018,7,22,5,15,58.0,11.5,1.3,20.0,15.5,10.96,0.0
2018,7,22,5,30,108.0,21.0,1.3,20.4,29.0,16.39,3.98
2018,7,22,5,45,155.0,31.0,1.25,20.8,52.0,23.7,14.15
2018,7,22,6,0,202.0,41.0,1.2,21.2,75.0,36.68,21.32
2018,7,22,6,15,133.0,49.0,1.2,21.75,74.5,54.01,33.97
2018,7,22,6,30,64.0,57.0,1.2,22.3,74.0,61.55,42.67
2018,7,22,6,45,32.5,77.5,1.2,22.9,86.0,78.29,57.84
2018,7,22,7,0,1.0,98.0,1.2,23.5,98.0,90.86,69.04
2018,7,22,7,15,7.5,127.5,1.2,24.15,130.5,120.24,92.15
2018,7,22,7,30,14.0,157.0,1.2,24.8,163.0,150.62,115.61
2018,7,22,7,45,25.0,182.5,1.25,25.5,195.5,180.25,138.05
2018,7,22,8,0,36.0,208.0,1.3,26.2,228.0,213.02,162.6
2018,7,22,8,15,204.5,213.5,1.3,27.0,341.5,318.88,243.1
2018,7,22,8,30,373.0,219.0,1.3,27.8,455.0,441.02,333.07
2018,7,22,8,45,568.5,171.0,1.35,28.6,560.0,543.64,407.57
2018,7,22,9,0,764.0,123.0,1.4,29.4,665.0,658.47,488.5
2018,7,22,9,15,792.0,119.0,1.4,30.2,709.0,709.33,520.49
2018,7,22,9,30,820.0,115.0,1.4,31.0,753.0,756.86,548.78
2018,7,22,9,45,830.0,115.5,1.4,31.8,786.5,796.75,571.51
2018,7,22,10,0,840.0,116.0,1.4,32.6,820.0,834.65,592.61
2018,7,22,10,15,847.5,117.5,1.5,33.2,848.0,869.15,612.89
2018,7,22,10,30,855.0,119.0,1.6,33.8,876.0,901.12,631.43
2018,7,22,10,45,861.0,119.0,1.65,34.35,897.5,927.47,645.95
2018,7,22,11,0,867.0,119.0,1.7,34.9,919.0,950.89,658.65
2018,7,22,11,15,870.5,119.5,1.8,35.3,933.0,969.31,669.31
2018,7,22,11,30,874.0,120.0,1.9,35.7,947.0,984.49,678.07
2018,7,22,11,45,876.5,120.0,2.0,36.05,954.5,994.86,684.13
2018,7,22,12,0,879.0,120.0,2.1,36.4,962.0,1001.85,688.24
2018,7,22,12,15,880.5,118.5,2.25,36.45,961.5,1002.92,690.25
2018,7,22,12,30,882.0,117.0,2.4,36.5,961.0,1000.55,690.24
2018,7,22,12,45,882.5,115.0,2.5,36.6,953.5,993.23,686.63
2018,7,22,13,0,883.0,113.0,2.6,36.7,946.0,982.45,680.97
2018,7,22,13,15,880.0,112.0,2.7,36.6,930.5,965.87,672.32
2018,7,22,13,30,877.0,111.0,2.8,36.5,915.0,946.01,661.64
2018,7,22,13,45,872.0,110.0,2.9,36.35,892.5,921.12,647.87
2018,7,22,14,0,867.0,109.0,3.0,36.2,870.0,893.25,632.1
2018,7,22,14,15,860.5,107.5,3.1,35.95,841.0,860.74,613.44
2018,7,22,14,30,854.0,106.0,3.2,35.7,812.0,825.64,592.86
2018,7,22,14,45,834.0,110.0,3.3,35.45,775.0,782.85,566.87
2018,7,22,15,0,814.0,114.0,3.4,35.2,738.0,738.84,539.65
2018,7,22,15,15,807.0,109.0,3.4,35.2,699.0,696.8,512.42
2018,7,22,15,30,800.0,104.0,3.4,35.2,660.0,650.03,480.29
2018,7,22,15,45,791.5,98.0,3.6,34.4,617.5,599.84,446.63
2018,7,22,16,0,783.0,92.0,3.8,33.6,575.0,548.56,410.76
2018,7,22,16,15,764.0,89.0,3.85,33.0,528.0,493.93,370.3
2018,7,22,16,30,745.0,86.0,3.9,32.4,481.0,439.76,328.73
2018,7,22,16,45,719.0,82.0,4.0,31.8,431.5,382.42,283.44
2018,7,22,17,0,693.0,78.0,4.1,31.2,382.0,326.89,238.09
2018,7,22,17,15,654.5,73.5,4.1,30.35,331.5,267.64,189.21
2018,7,22,17,30,616.0,69.0,4.1,29.5,281.0,213.58,143.88
2018,7,22,17,45,564.0,63.5,4.1,28.7,232.5,160.21,100.27
2018,7,22,18,0,512.0,58.0,4.1,27.9,184.0,112.77,63.92
2018,7,22,18,15,442.0,49.5,3.95,27.1,140.0,67.66,34.9
2018,7,22,18,30,372.0,41.0,3.8,26.3,96.0,31.61,20.73
2018,7,22,18,45,267.0,30.5,3.7,25.55,62.0,24.3,13.46
2018,7,22,19,0,162.0,20.0,3.6,24.8,28.0,15.88,0.0
2018,7,22,19,15,81.0,10.0,3.5,24.3,14.0,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.6,19.1,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.6,19.2,2.0,0.0,0.0
2018,7,23,5,15,132.0,13.5,1.6,19.7,21.5,12.87,0.0
2018,7,23,5,30,247.0,24.0,1.6,20.2,41.0,19.64,5.09
2018,7,23,5,45,350.0,32.5,1.65,20.75,78.5,25.37,15.47
2018,7,23,6,0,453.0,41.0,1.7,21.3,116.0,42.07,21.98
2018,7,23,6,15,445.5,52.5,1.75,22.2,147.5,81.49,44.48
2018,7,23,6,30,438.0,64.0,1.8,23.1,179.0,120.06,74.15
2018,7,23,6,45,291.0,82.0,1.85,24.0,165.5,134.15,92.8
2018,7,23,7,0,144.0,100.0,1.9,24.9,152.0,130.88,96.52
2018,7,23,7,15,95.5,138.0,1.95,25.8,174.5,159.44,120.94
2018,7,23,7,30,47.0,176.0,2.0,26.7,197.0,181.33,138.59
2018,7,23,7,45,239.5,173.0,2.05,27.6,301.5,270.17,205.73
2018,7,23,8,0,432.0,170.0,2.1,28.5,406.0,380.0,288.37
2018,7,23,8,15,628.0,127.5,2.15,29.4,505.5,473.14,357.91
2018,7,23,8,30,824.0,85.0,2.2,30.3,605.0,580.5,436.4
2018,7,23,8,45,836.5,88.5,2.2,31.25,649.0,632.78,472.11
2018,7,23,9,0,849.0,92.0,2.2,32.2,693.0,684.12,506.13
2018,7,23,9,15,860.5,93.0,2.2,33.0,732.5,731.02,534.67
2018,7,23,9,30,872.0,94.0,2.2,33.8,772.0,776.38,561.61
2018,7,23,9,45,881.0,95.0,2.2,34.65,806.0,817.93,585.39
2018,7,23,10,0,890.0,96.0,2.2,35.5,840.0,857.26,607.33
2018,7,23,10,15,895.5,97.5,2.2,35.9,868.0,891.62,626.92
2018,7,23,10,30,901.0,99.0,2.2,36.3,896.0,923.16,644.57
2018,7,23,10,45,905.0,100.0,2.25,36.75,917.0,949.81,659.41
2018,7,23,11,0,909.0,101.0,2.3,37.2,938.0,973.28,672.28
2018,7,23,11,15,912.0,101.5,2.35,37.4,952.5,991.97,682.95
2018,7,23,11,30,915.0,102.0,2.4,37.6,967.0,1007.24,691.63
2018,7,23,11,45,916.5,101.5,2.5,37.8,973.5,1016.52,697.26
2018,7,23,12,0,918.0,101.0,2.6,38.0,980.0,1022.23,700.86
2018,7,23,12,15,913.0,104.0,2.7,38.05,977.5,1021.41,701.05
2018,7,23,12,30,908.0,107.0,2.8,38.1,975.0,1017.0,699.19
2018,7,23,12,45,857.0,139.0,2.95,38.15,952.5,992.37,685.4
2018,7,23,13,0,806.0,171.0,3.1,38.2,930.0,973.86,675.44
2018,7,23,13,15,698.0,240.0,3.25,38.1,889.5,932.28,651.28
2018,7,23,13,30,590.0,309.0,3.4,38.0,849.0,883.35,619.24
2018,7,23,13,45,599.5,295.5,3.5,37.85,832.5,864.94,609.5
2018,7,23,14,0,609.0,282.0,3.6,37.7,816.0,843.58,597.51
2018,7,23,14,15,639.5,253.5,3.7,37.25,797.0,823.19,587.41
2018,7,23,14,30,670.0,225.0,3.8,36.8,778.0,798.39,574.13
2018,7,23,14,45,637.5,224.0,3.9,36.35,732.0,745.61,540.33
2018,7,23,15,0,605.0,223.0,4.0,35.9,686.0,693.12,506.08
2018,7,23,15,15,510.0,240.5,4.0,35.9,616.0,612.15,449.1
2018,7,23,15,30,415.0,258.0,4.0,35.9,546.0,539.88,397.3
2018,7,23,15,45,355.5,255.0,4.05,34.6,490.0,473.18,351.43
2018,7,23,16,0,296.0,252.0,4.1,33.3,434.0,416.32,311.39
2018,7,23,16,15,200.0,237.0,4.1,32.6,355.5,331.2,248.71
2018,7,23,16,30,104.0,222.0,4.1,31.9,277.0,257.01,193.39
2018,7,23,16,45,97.0,197.0,4.15,31.2,244.0,223.85,168.77
2018,7,23,17,0,90.0,172.0,4.2,30.5,211.0,191.57,144.24
2018,7,23,17,15,82.0,136.5,4.15,29.8,168.5,150.55,112.41
2018,7,23,17,30,74.0,101.0,4.1,29.1,126.0,111.15,81.33
2018,7,23,17,45,44.5,79.0,4.05,28.4,93.5,80.72,57.92
2018,7,23,18,0,15.0,57.0,4.0,27.7,61.0,54.37,37.88
2018,7,23,18,15,17.0,43.5,3.85,27.05,47.0,41.13,27.08
2018,7,23,18,30,19.0,30.0,3.7,26.4,33.0,27.9,17.61
2018,7,23,18,45,14.0,20.0,3.55,25.75,21.5,18.8,9.02
2018,7,23,19,0,9.0,10.0,3.4,25.1,10.0,9.4,0.0
2018,7,23,19,15,4.5,5.0,3.25,24.7,5.0,4.77,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,20.0,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,1.6,20.7,21.0,12.87,0.0
2018,7,24,5,30,225.0,25.0,1.7,21.2,40.0,20.77,4.63
2018,7,24,5,45,330.0,34.5,1.8,21.7,77.5,27.34,16.95
2018,7,24,6,0,435.0,44.0,1.9,22.2,115.0,44.07,23.98
2018,7,24,6,15,292.5,48.0,1.95,22.95,103.0,64.49,36.31
2018,7,24,6,30,150.0,52.0,2.0,23.7,91.0,68.41,44.3
2018,7,24,6,45,75.0,73.5,2.05,24.5,93.0,83.24,59.85
2018,7,24,7,0,0.0,95.0,2.1,25.3,95.0,87.88,66.21
2018,7,24,7,15,14.0,130.0,2.3,26.35,136.5,124.61,94.86
2018,7,24,7,30,28.0,165.0,2.5,27.4,178.0,164.11,125.19
2018,7,24,7,45,92.5,190.5,2.65,28.45,239.5,218.43,166.29
2018,7,24,8,0,157.0,216.0,2.8,29.5,301.0,282.69,214.65
2018,7,24,8,15,385.0,188.0,2.9,30.3,423.5,396.86,300.99
2018,7,24,8,30,613.0,160.0,3.0,31.1,546.0,530.01,399.4
2018,7,24,8,45,674.5,150.0,3.15,31.9,603.0,591.64,443.38
2018,7,24,9,0,736.0,140.0,3.3,32.7,660.0,657.03,489.32
2018,7,24,9,15,807.0,117.0,3.4,33.4,717.5,718.77,531.47
2018,7,24,9,30,878.0,94.0,3.5,34.1,775.0,781.29,571.31
2018,7,24,9,45,881.5,98.5,3.6,34.8,808.5,822.19,595.99
2018,7,24,10,0,885.0,103.0,3.7,35.5,842.0,860.47,618.76
2018,7,24,10,15,891.5,104.0,3.8,36.05,870.0,895.09,639.29
2018,7,24,10,30,898.0,105.0,3.9,36.6,898.0,926.96,657.91
2018,7,24,10,45,902.5,105.5,4.0,37.15,919.5,953.54,673.04
2018,7,24,11,0,907.0,106.0,4.1,37.7,941.0,976.96,686.15
2018,7,24,11,15,910.0,106.5,4.2,37.9,955.0,995.64,697.3
2018,7,24,11,30,913.0,107.0,4.3,38.1,969.0,1010.9,706.38
2018,7,24,11,45,915.0,106.5,4.35,38.35,976.0,1020.68,711.68
2018,7,24,12,0,917.0,106.0,4.4,38.6,983.0,1026.89,714.89
2018,7,24,12,15,916.0,106.5,4.5,38.6,982.0,1027.53,715.76
2018,7,24,12,30,915.0,107.0,4.6,38.6,981.0,1024.58,714.52
2018,7,24,12,45,912.0,108.0,4.65,38.65,972.5,1016.57,709.81
2018,7,24,13,0,909.0,109.0,4.7,38.7,964.0,1005.04,703.0
2018,7,24,13,15,906.0,107.5,4.75,38.6,948.0,987.53,692.94
2018,7,24,13,30,903.0,106.0,4.8,38.5,932.0,966.64,680.78
2018,7,24,13,45,898.5,105.5,4.85,38.45,909.5,942.09,666.11
2018,7,24,14,0,894.0,105.0,4.9,38.4,887.0,914.43,649.6
2018,7,24,14,15,888.0,103.5,4.9,38.2,858.0,881.49,629.68
2018,7,24,14,30,882.0,102.0,4.9,38.0,829.0,845.84,607.85
2018,7,24,14,45,873.5,100.5,4.95,37.8,794.0,805.65,583.07
2018,7,24,15,0,865.0,99.0,5.0,37.6,759.0,763.31,556.53
2018,7,24,15,15,853.5,96.5,5.0,37.6,718.0,715.87,525.49
2018,7,24,15,30,842.0,94.0,5.0,37.6,677.0,666.99,492.32
2018,7,24,15,45,828.0,91.5,5.0,36.9,632.5,615.35,456.65
2018,7,24,16,0,814.0,89.0,5.0,36.2,588.0,563.68,419.74
2018,7,24,16,15,795.5,85.5,4.95,35.7,540.0,507.11,377.6
2018,7,24,16,30,777.0,82.0,4.9,35.2,492.0,450.89,334.35
2018,7,24,16,45,752.0,78.5,4.8,34.7,442.0,392.61,288.14
2018,7,24,17,0,727.0,75.0,4.7,34.2,392.0,335.97,241.85
2018,7,24,17,15,692.5,70.5,4.5,33.4,341.0,277.44,193.52
2018,7,24,17,30,658.0,66.0,4.3,32.6,290.0,220.53,146.04
2018,7,24,17,45,608.5,60.5,4.1,31.85,240.0,165.07,100.95
2018,7,24,18,0,559.0,55.0,3.9,31.1,190.0,115.23,63.05
2018,7,24,18,15,486.0,47.5,3.55,30.15,144.5,68.01,33.47
2018,7,24,18,30,413.0,40.0,3.2,29.2,99.0,30.97,19.86
2018,7,24,18,45,297.5,29.5,2.8,28.25,63.5,23.59,12.43
2018,7,24,19,0,182.0,19.0,2.4,27.3,28.0,15.76,0.0
2018,7,24,19,15,91.0,9.5,2.3,26.8,14.0,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.6,2.0,0.0,0.0
2018,7,25,5,15,153.0,13.0,1.55,21.25,21.5,12.39,0.0
2018,7,25,5,30,286.0,23.0,1.7,21.9,41.0,18.92,2.58
2018,7,25,5,45,375.0,30.5,1.9,22.55,77.0,23.76,13.86
2018,7,25,6,0,464.0,38.0,2.1,23.2,113.0,38.96,19.51
2018,7,25,6,15,349.5,45.5,2.15,24.05,113.5,66.79,35.89
2018,7,25,6,30,235.0,53.0,2.2,24.9,114.0,80.4,50.19
2018,7,25,6,45,125.5,84.5,2.3,25.75,118.0,103.23,73.74
2018,7,25,7,0,16.0,116.0,2.4,26.6,122.0,110.99,83.91
2018,7,25,7,15,149.5,133.0,2.65,27.65,200.0,172.28,129.24
2018,7,25,7,30,283.0,150.0,2.9,28.7,278.0,249.88,188.14
2018,7,25,7,45,353.5,162.0,3.15,29.75,341.0,312.27,236.0
2018,7,25,8,0,424.0,174.0,3.4,30.8,404.0,380.01,287.26
2018,7,25,8,15,633.5,128.5,3.6,31.75,508.0,477.26,360.48
2018,7,25,8,30,843.0,83.0,3.8,32.7,612.0,589.87,443.64
2018,7,25,8,45,856.5,85.5,4.0,33.65,657.0,642.83,480.89
2018,7,25,9,0,870.0,88.0,4.2,34.6,702.0,694.9,516.35
2018,7,25,9,15,888.5,87.0,4.4,35.35,745.0,745.92,549.02
2018,7,25,9,30,907.0,86.0,4.6,36.1,788.0,795.9,580.46
2018,7,25,9,45,892.5,99.5,4.75,36.8,816.5,832.48,602.44
2018,7,25,10,0,878.0,113.0,4.9,37.5,845.0,864.97,621.76
2018,7,25,10,15,892.5,110.0,4.95,37.85,876.0,902.45,644.65
2018,7,25,10,30,907.0,107.0,5.0,38.2,907.0,937.62,665.83
2018,7,25,10,45,868.5,134.0,5.05,38.55,915.5,950.79,672.75
2018,7,25,11,0,830.0,161.0,5.1,38.9,924.0,966.64,681.59
2018,7,25,11,15,875.0,135.5,5.1,39.05,951.0,991.18,696.24
2018,7,25,11,30,920.0,110.0,5.1,39.2,978.0,1021.4,714.41
2018,7,25,11,45,928.0,106.0,5.15,39.35,987.0,1033.67,721.61
2018,7,25,12,0,936.0,102.0,5.2,39.5,996.0,1042.41,726.79
2018,7,25,12,15,919.5,113.0,5.25,39.45,990.5,1038.19,724.59
2018,7,25,12,30,903.0,124.0,5.3,39.4,985.0,1030.27,720.23
2018,7,25,12,45,901.0,123.5,5.35,39.4,976.5,1021.82,715.48
2018,7,25,13,0,899.0,123.0,5.4,39.4,968.0,1009.87,708.61
2018,7,25,13,15,911.0,113.0,5.4,39.2,957.0,998.46,702.43
2018,7,25,13,30,923.0,103.0,5.4,39.0,946.0,983.06,693.77
2018,7,25,13,45,918.0,102.5,5.4,38.8,923.0,957.57,678.67
2018,7,25,14,0,913.0,102.0,5.4,38.6,900.0,928.93,661.54
2018,7,25,14,15,902.5,102.5,5.4,38.3,869.0,893.51,640.17
2018,7,25,14,30,892.0,103.0,5.4,38.0,838.0,855.6,617.0
2018,7,25,14,45,843.5,120.0,5.4,37.7,790.5,801.49,582.68
2018,7,25,15,0,795.0,137.0,5.4,37.4,743.0,751.8,550.93
2018,7,25,15,15,811.0,120.5,5.4,37.4,709.5,712.26,525.07
2018,7,25,15,30,827.0,104.0,5.4,37.4,676.0,668.95,495.1
2018,7,25,15,45,799.5,104.0,5.35,36.5,626.5,611.49,455.26
2018,7,25,16,0,772.0,104.0,5.3,35.6,577.0,554.68,414.68
2018,7,25,16,15,722.5,105.5,5.15,34.95,519.0,488.82,365.6
2018,7,25,16,30,673.0,107.0,5.0,34.3,461.0,425.75,317.42
2018,7,25,16,45,671.5,95.0,4.85,33.65,417.5,374.2,276.43
2018,7,25,17,0,670.0,83.0,4.7,33.0,374.0,321.91,233.38
2018,7,25,17,15,612.0,81.0,4.4,32.25,320.0,261.73,184.33
2018,7,25,17,30,554.0,79.0,4.1,31.5,266.0,207.66,140.07
2018,7,25,17,45,488.5,72.5,3.8,30.7,216.5,154.46,97.82
2018,7,25,18,0,423.0,66.0,3.5,29.9,167.0,108.94,64.0
2018,7,25,18,15,357.5,55.0,3.2,29.1,126.0,66.28,36.3
2018,7,25,18,30,292.0,44.0,2.9,28.3,85.0,33.73,22.19
2018,7,25,18,45,206.5,30.5,2.65,27.5,54.0,23.81,12.46
2018,7,25,19,0,121.0,17.0,2.4,26.7,23.0,13.47,0.0
2018,7,25,19,15,60.5,8.5,2.35,26.2,11.5,8.1,0.0
2018,7,25,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,20.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.75,20.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,83.0,11.5,1.7,19.9,16.5,10.96,0.0
2018,7,26,5,30,166.0,23.0,1.7,20.4,33.0,18.2,1.04
2018,7,26,5,45,196.5,30.0,1.75,20.9,53.0,23.1,13.37
2018,7,26,6,0,227.0,37.0,1.8,21.4,73.0,33.3,18.5
2018,7,26,6,15,164.5,45.0,1.75,22.25,76.0,51.26,30.46
2018,7,26,6,30,102.0,53.0,1.7,23.1,79.0,62.37,41.52
2018,7,26,6,45,51.5,74.0,1.7,23.95,87.0,78.92,57.37
2018,7,26,7,0,1.0,95.0,1.7,24.8,95.0,88.14,66.52
2018,7,26,7,15,10.0,126.5,1.85,25.95,131.0,120.16,91.5
2018,7,26,7,30,19.0,158.0,2.0,27.1,167.0,153.5,117.03
2018,7,26,7,45,30.5,183.0,2.1,28.2,199.0,184.58,140.33
2018,7,26,8,0,42.0,208.0,2.2,29.3,231.0,216.26,163.7
2018,7,26,8,15,236.5,207.5,2.3,30.25,354.0,331.06,250.78
2018,7,26,8,30,431.0,207.0,2.4,31.2,477.0,464.75,349.34
2018,7,26,8,45,625.5,159.5,2.5,32.15,583.0,569.86,425.51
2018,7,26,9,0,820.0,112.0,2.6,33.1,689.0,686.85,507.97
2018,7,26,9,15,832.0,114.5,2.7,33.95,729.5,735.14,538.25
2018,7,26,9,30,844.0,117.0,2.8,34.8,770.0,778.55,564.46
2018,7,26,9,45,852.5,120.0,2.85,35.65,805.0,820.82,589.24
2018,7,26,10,0,861.0,123.0,2.9,36.5,840.0,860.91,612.2
2018,7,26,10,15,868.5,124.5,3.05,37.2,869.0,896.26,632.83
2018,7,26,10,30,876.0,126.0,3.2,37.9,898.0,928.97,651.65
2018,7,26,10,45,882.0,127.0,3.3,38.65,920.5,956.99,666.92
2018,7,26,11,0,888.0,128.0,3.4,39.4,943.0,981.97,680.24
2018,7,26,11,15,891.5,129.5,3.45,39.7,958.5,1001.85,691.35
2018,7,26,11,30,895.0,131.0,3.5,40.0,974.0,1018.38,700.47
2018,7,26,11,45,897.5,130.5,3.6,40.25,981.5,1028.52,706.24
2018,7,26,12,0,900.0,130.0,3.7,40.5,989.0,1035.16,710.02
2018,7,26,12,15,899.5,130.5,3.75,40.5,988.5,1036.28,710.95
2018,7,26,12,30,899.0,131.0,3.8,40.5,988.0,1033.85,709.86
2018,7,26,12,45,897.0,131.0,3.85,40.55,979.5,1025.91,705.36
2018,7,26,13,0,895.0,131.0,3.9,40.6,971.0,1014.49,698.84
2018,7,26,13,15,891.0,130.5,4.0,40.4,955.0,997.2,689.81
2018,7,26,13,30,887.0,130.0,4.1,40.2,939.0,976.6,678.74
2018,7,26,13,45,881.5,128.5,4.15,40.05,915.5,950.42,663.71
2018,7,26,14,0,876.0,127.0,4.2,39.9,892.0,921.23,646.73
2018,7,26,14,15,868.0,125.5,4.3,39.55,861.5,887.0,627.17
2018,7,26,14,30,860.0,124.0,4.4,39.2,831.0,850.22,605.71
2018,7,26,14,45,850.0,122.0,4.45,38.85,795.0,809.0,580.85
2018,7,26,15,0,840.0,120.0,4.5,38.5,759.0,769.17,556.59
2018,7,26,15,15,827.0,117.0,4.5,38.5,717.5,720.47,525.04
2018,7,26,15,30,814.0,114.0,4.5,38.5,676.0,670.53,490.73
2018,7,26,15,45,797.0,111.0,4.55,37.5,630.0,617.1,454.94
2018,7,26,16,0,780.0,108.0,4.6,36.5,584.0,563.36,417.59
2018,7,26,16,15,758.5,104.0,4.5,35.75,535.0,506.23,375.77
2018,7,26,16,30,737.0,100.0,4.4,35.0,486.0,449.84,333.09
2018,7,26,16,45,709.5,94.5,4.35,34.3,435.0,389.39,286.02
2018,7,26,17,0,682.0,89.0,4.3,33.6,384.0,331.86,239.71
2018,7,26,17,15,640.0,83.5,4.1,32.6,331.5,272.31,191.27
2018,7,26,17,30,598.0,78.0,3.9,31.6,279.0,217.04,145.73
2018,7,26,17,45,546.0,70.0,3.65,30.6,229.5,162.2,101.6
2018,7,26,18,0,494.0,62.0,3.4,29.6,180.0,113.42,64.68
2018,7,26,18,15,423.0,52.5,3.15,28.65,136.0,68.4,36.12
2018,7,26,18,30,352.0,43.0,2.9,27.7,92.0,33.97,22.41
2018,7,26,18,45,241.0,30.0,2.65,26.7,57.5,24.29,12.65
2018,7,26,19,0,130.0,17.0,2.4,25.7,23.0,16.2,0.0
2018,7,26,19,15,65.0,8.5,2.25,25.2,11.5,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,5,15,97.0,11.0,2.45,17.95,17.0,10.48,0.0
2018,7,27,5,30,194.0,22.0,2.5,18.4,34.0,18.12,0.0
2018,7,27,5,45,206.5,26.5,2.55,18.85,49.5,20.15,10.98
2018,7,27,6,0,219.0,31.0,2.6,19.3,65.0,28.2,14.68
2018,7,27,6,15,137.0,38.0,2.7,20.1,62.0,43.04,24.99
2018,7,27,6,30,55.0,45.0,2.8,20.9,59.0,49.42,33.23
2018,7,27,6,45,27.5,64.0,2.9,21.75,71.0,65.08,47.45
2018,7,27,7,0,0.0,83.0,3.0,22.6,83.0,76.98,58.08
2018,7,27,7,15,6.0,118.0,3.05,23.45,120.5,111.14,85.37
2018,7,27,7,30,12.0,153.0,3.1,24.3,158.0,146.29,112.92
2018,7,27,7,45,31.0,181.5,3.2,25.2,197.5,183.47,141.51
2018,7,27,8,0,50.0,210.0,3.3,26.1,237.0,222.14,170.88
2018,7,27,8,15,241.5,210.0,3.35,26.9,358.5,336.33,259.16
2018,7,27,8,30,433.0,210.0,3.4,27.7,480.0,469.02,359.26
2018,7,27,8,45,634.5,158.5,3.45,28.55,587.0,574.91,438.11
2018,7,27,9,0,836.0,107.0,3.5,29.4,694.0,693.06,523.79
2018,7,27,9,15,850.0,108.0,3.6,30.15,735.0,739.31,553.47
2018,7,27,9,30,864.0,109.0,3.7,30.9,776.0,786.44,583.17
2018,7,27,9,45,875.0,110.0,3.75,31.65,811.5,829.54,609.44
2018,7,27,10,0,886.0,111.0,3.8,32.4,847.0,870.59,633.97
2018,7,27,10,15,893.0,112.0,3.9,32.95,876.0,905.81,655.12
2018,7,27,10,30,900.0,113.0,4.0,33.5,905.0,938.3,674.35
2018,7,27,10,45,905.0,114.0,4.1,34.05,927.0,966.0,690.38
2018,7,27,11,0,910.0,115.0,4.2,34.6,949.0,990.54,704.34
2018,7,27,11,15,913.5,115.5,4.25,34.95,964.0,1009.83,715.27
2018,7,27,11,30,917.0,116.0,4.3,35.3,979.0,1025.69,724.07
2018,7,27,11,45,919.0,116.0,4.4,35.65,986.5,1036.04,729.77
2018,7,27,12,0,921.0,116.0,4.5,36.0,994.0,1042.81,733.33
2018,7,27,12,15,922.5,115.0,4.55,36.05,993.5,1044.45,734.41
2018,7,27,12,30,924.0,114.0,4.6,36.1,993.0,1042.44,733.34
2018,7,27,12,45,925.0,112.0,4.7,36.2,985.5,1035.28,729.25
2018,7,27,13,0,926.0,110.0,4.8,36.3,978.0,1024.45,722.96
2018,7,27,13,15,923.5,108.5,4.85,36.2,962.0,1007.11,713.01
2018,7,27,13,30,921.0,107.0,4.9,36.1,946.0,986.28,701.0
2018,7,27,13,45,916.5,106.0,4.95,36.05,923.0,960.72,685.78
2018,7,27,14,0,912.0,105.0,5.0,36.0,900.0,931.98,668.46
2018,7,27,14,15,906.0,103.5,5.0,35.8,870.5,898.39,647.96
2018,7,27,14,30,900.0,102.0,5.0,35.6,841.0,862.01,625.49
2018,7,27,14,45,892.0,100.5,5.0,35.35,805.5,821.42,600.12
2018,7,27,15,0,884.0,99.0,5.0,35.1,770.0,778.58,572.96
2018,7,27,15,15,872.5,96.5,5.0,35.1,728.5,730.17,541.04
2018,7,27,15,30,861.0,94.0,5.0,35.1,687.0,680.26,507.0
2018,7,27,15,45,848.0,91.0,4.9,34.5,641.5,627.67,469.86
2018,7,27,16,0,835.0,88.0,4.8,33.9,596.0,574.24,430.99
2018,7,27,16,15,818.0,84.5,4.65,33.35,547.5,517.89,388.55
2018,7,27,16,30,801.0,81.0,4.5,32.8,499.0,460.99,344.39
2018,7,27,16,45,776.0,77.0,4.4,32.3,447.5,400.7,296.35
2018,7,27,17,0,751.0,73.0,4.3,31.8,396.0,342.05,248.1
2018,7,27,17,15,711.0,69.0,4.1,30.9,342.5,280.83,197.39
2018,7,27,17,30,671.0,65.0,3.9,30.0,289.0,223.58,149.32
2018,7,27,17,45,620.5,59.5,3.65,29.15,238.5,165.41,101.72
2018,7,27,18,0,570.0,54.0,3.4,28.3,188.0,114.67,62.89
2018,7,27,18,15,500.0,46.0,3.25,27.25,142.5,66.51,32.58
2018,7,27,18,30,430.0,38.0,3.1,26.2,97.0,29.51,18.84
2018,7,27,18,45,300.5,27.5,2.95,25.2,60.5,22.04,10.8
2018,7,27,19,0,171.0,17.0,2.8,24.2,24.0,16.2,0.0
2018,7,27,19,15,85.5,8.5,2.8,23.6,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,20.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,19.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,28,5,15,82.5,11.0,2.2,17.3,15.5,10.48,0.0
2018,7,28,5,30,165.0,22.0,2.3,17.8,31.0,17.45,0.0
2018,7,28,5,45,251.0,35.0,2.4,18.3,65.5,27.26,16.78
2018,7,28,6,0,337.0,48.0,2.5,18.8,100.0,43.88,26.18
2018,7,28,6,15,335.5,64.0,2.45,19.5,132.0,80.86,48.85
2018,7,28,6,30,334.0,80.0,2.4,20.2,164.0,117.83,77.68
2018,7,28,6,45,317.5,100.5,2.4,20.9,195.5,155.71,110.46
2018,7,28,7,0,301.0,121.0,2.4,21.6,227.0,190.85,141.4
2018,7,28,7,15,310.0,141.5,2.4,22.6,265.5,232.34,176.0
2018,7,28,7,30,319.0,162.0,2.4,23.6,304.0,274.76,210.48
2018,7,28,7,45,252.5,195.5,2.35,24.55,316.5,297.32,228.99
2018,7,28,8,0,186.0,229.0,2.3,25.5,329.0,309.52,238.01
2018,7,28,8,15,197.5,251.5,2.3,26.45,366.5,348.75,266.92
2018,7,28,8,30,209.0,274.0,2.3,27.4,404.0,388.92,295.71
2018,7,28,8,45,321.5,266.5,2.3,28.35,483.5,470.57,355.63
2018,7,28,9,0,434.0,259.0,2.3,29.3,563.0,563.36,421.72
2018,7,28,9,15,617.0,205.0,2.3,30.2,665.0,669.21,496.72
2018,7,28,9,30,800.0,151.0,2.3,31.1,767.0,782.9,573.58
2018,7,28,9,45,801.5,159.0,2.35,31.95,800.0,823.59,596.87
2018,7,28,10,0,803.0,167.0,2.4,32.8,833.0,861.74,618.74
2018,7,28,10,15,809.5,170.0,2.45,33.4,861.5,896.66,638.88
2018,7,28,10,30,816.0,173.0,2.5,34.0,890.0,929.06,657.24
2018,7,28,10,45,820.0,176.0,2.55,34.6,911.5,956.42,672.31
2018,7,28,11,0,824.0,179.0,2.6,35.2,933.0,980.82,685.48
2018,7,28,11,15,826.0,181.5,2.7,35.6,947.5,999.7,696.23
2018,7,28,11,30,828.0,184.0,2.8,36.0,962.0,1015.34,705.07
2018,7,28,11,45,827.5,185.5,2.9,36.4,968.0,1024.19,709.81
2018,7,28,12,0,827.0,187.0,3.0,36.8,974.0,1029.65,712.6
2018,7,28,12,15,833.0,183.0,3.05,37.05,975.0,1032.72,714.08
2018,7,28,12,30,839.0,179.0,3.1,37.3,976.0,1032.35,713.56
2018,7,28,12,45,845.5,173.0,3.2,37.6,970.5,1026.95,710.34
2018,7,28,13,0,852.0,167.0,3.3,37.9,965.0,1017.99,705.03
2018,7,28,13,15,848.0,166.0,3.4,37.85,948.5,1000.36,695.46
2018,7,28,13,30,844.0,165.0,3.5,37.8,932.0,979.5,683.92
2018,7,28,13,45,837.5,163.5,3.55,37.75,908.5,952.71,668.3
2018,7,28,14,0,831.0,162.0,3.6,37.7,885.0,923.06,650.83
2018,7,28,14,15,799.5,170.0,3.65,37.5,846.0,878.41,623.98
2018,7,28,14,30,768.0,178.0,3.7,37.3,807.0,835.68,598.12
2018,7,28,14,45,688.0,200.0,3.8,37.05,745.0,764.46,552.22
2018,7,28,15,0,608.0,222.0,3.9,36.8,683.0,696.19,506.16
2018,7,28,15,15,571.0,218.5,3.9,36.8,632.5,635.92,464.95
2018,7,28,15,30,534.0,215.0,3.9,36.8,582.0,579.81,425.76
2018,7,28,15,45,568.5,186.0,3.9,36.05,552.5,548.3,405.4
2018,7,28,16,0,603.0,157.0,3.9,35.3,523.0,509.6,378.87
2018,7,28,16,15,573.5,150.0,3.85,34.7,474.5,453.8,337.97
2018,7,28,16,30,544.0,143.0,3.8,34.1,426.0,397.55,295.72
2018,7,28,16,45,502.5,136.0,3.75,33.5,376.0,341.24,252.35
2018,7,28,17,0,461.0,129.0,3.7,32.9,326.0,288.83,211.05
2018,7,28,17,15,443.0,113.0,3.55,32.0,282.0,239.27,171.01
2018,7,28,17,30,425.0,97.0,3.4,31.1,238.0,191.55,131.8
2018,7,28,17,45,361.5,85.5,3.25,30.15,191.0,141.8,93.01
2018,7,28,18,0,298.0,74.0,3.1,29.2,144.0,99.56,61.88
2018,7,28,18,15,239.5,60.0,2.95,28.2,107.0,63.09,37.66
2018,7,28,18,30,181.0,46.0,2.8,27.2,70.0,35.37,23.53
2018,7,28,18,45,119.5,30.5,2.6,26.2,43.5,25.08,12.65
2018,7,28,19,0,58.0,15.0,2.4,25.2,17.0,14.3,0.0
2018,7,28,19,15,29.0,7.5,2.3,24.55,8.5,7.15,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,29,5,15,78.5,10.5,1.5,19.15,15.0,10.01,0.0
2018,7,29,5,30,157.0,21.0,1.6,19.5,30.0,16.65,0.0
2018,7,29,5,45,246.5,32.0,1.65,19.9,62.0,24.87,14.59
2018,7,29,6,0,336.0,43.0,1.7,20.3,94.0,40.06,23.06
2018,7,29,6,15,255.5,41.5,1.7,21.0,89.0,55.21,30.5
2018,7,29,6,30,175.0,40.0,1.7,21.7,84.0,60.14,36.75
2018,7,29,6,45,87.5,56.5,1.7,22.4,78.5,70.28,49.23
2018,7,29,7,0,0.0,73.0,1.7,23.1,73.0,67.85,50.46
2018,7,29,7,15,0.0,97.0,1.75,24.1,97.0,90.03,68.15
2018,7,29,7,30,0.0,121.0,1.8,25.1,121.0,112.36,85.54
2018,7,29,7,45,6.0,144.5,1.8,26.15,147.5,137.0,104.31
2018,7,29,8,0,12.0,168.0,1.8,27.2,174.0,162.44,123.38
2018,7,29,8,15,34.5,210.5,1.85,28.1,231.0,217.95,165.38
2018,7,29,8,30,57.0,253.0,1.9,29.0,288.0,274.52,207.15
2018,7,29,8,45,115.5,277.5,1.95,29.9,356.0,344.13,258.28
2018,7,29,9,0,174.0,302.0,2.0,30.8,424.0,415.24,309.3
2018,7,29,9,15,462.5,230.0,2.05,31.55,579.5,577.77,428.58
2018,7,29,9,30,751.0,158.0,2.1,32.3,735.0,752.17,549.8
2018,7,29,9,45,805.0,141.5,2.15,33.05,786.0,809.38,583.76
2018,7,29,10,0,859.0,125.0,2.2,33.8,837.0,862.52,615.32
2018,7,29,10,15,866.0,127.0,2.3,34.35,866.0,897.99,636.06
2018,7,29,10,30,873.0,129.0,2.4,34.9,895.0,930.79,655.09
2018,7,29,10,45,878.0,130.0,2.5,35.5,916.5,957.89,670.33
2018,7,29,11,0,883.0,131.0,2.6,36.1,938.0,981.91,683.64
2018,7,29,11,15,886.0,132.5,2.7,36.25,953.0,1001.29,695.37
2018,7,29,11,30,889.0,134.0,2.8,36.4,968.0,1017.3,705.14
2018,7,29,11,45,871.0,146.5,2.9,36.55,969.0,1019.82,706.7
2018,7,29,12,0,853.0,159.0,3.0,36.7,970.0,1028.0,711.97
2018,7,29,12,15,840.0,166.5,3.1,36.55,964.5,1023.73,710.49
2018,7,29,12,30,827.0,174.0,3.2,36.4,959.0,1015.98,707.04
2018,7,29,12,45,771.5,206.5,3.35,36.25,933.5,987.51,691.07
2018,7,29,13,0,716.0,239.0,3.5,36.1,908.0,963.61,677.95
2018,7,29,13,15,637.0,279.0,3.55,35.9,867.0,915.62,647.45
2018,7,29,13,30,558.0,319.0,3.6,35.7,826.0,866.44,614.93
2018,7,29,13,45,578.0,300.5,3.65,35.45,813.5,852.59,608.25
2018,7,29,14,0,598.0,282.0,3.7,35.2,801.0,836.79,599.94
2018,7,29,14,15,607.5,264.0,3.75,34.95,776.0,808.38,583.05
2018,7,29,14,30,617.0,246.0,3.8,34.7,751.0,777.12,564.06
2018,7,29,14,45,676.0,205.5,3.85,34.45,736.0,760.64,555.9
2018,7,29,15,0,735.0,165.0,3.9,34.2,721.0,736.89,542.37
2018,7,29,15,15,731.5,153.0,3.9,34.2,680.5,689.63,510.14
2018,7,29,15,30,728.0,141.0,3.9,34.2,640.0,640.63,476.1
2018,7,29,15,45,720.5,132.5,3.9,33.3,597.5,591.07,442.33
2018,7,29,16,0,713.0,124.0,3.9,32.4,555.0,540.52,406.62
2018,7,29,16,15,695.0,118.0,3.85,31.8,509.0,486.17,366.19
2018,7,29,16,30,677.0,112.0,3.8,31.2,463.0,432.34,324.82
2018,7,29,16,45,645.5,106.5,3.75,30.6,413.0,374.2,278.97
2018,7,29,17,0,614.0,101.0,3.7,30.0,363.0,318.65,233.84
2018,7,29,17,15,580.5,93.0,3.6,29.3,314.0,262.98,187.81
2018,7,29,17,30,547.0,85.0,3.5,28.6,265.0,210.73,144.05
2018,7,29,17,45,485.5,74.5,3.4,27.85,213.5,154.83,99.21
2018,7,29,18,0,424.0,64.0,3.3,27.1,162.0,106.24,62.55
2018,7,29,18,15,350.5,52.5,3.15,26.45,120.0,62.67,34.35
2018,7,29,18,30,277.0,41.0,3.0,25.8,78.0,31.54,20.46
2018,7,29,18,45,179.5,28.0,2.85,25.1,48.0,21.94,10.05
2018,7,29,19,0,82.0,15.0,2.7,24.4,18.0,14.3,0.0
2018,7,29,19,15,41.0,7.5,2.6,24.05,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,30,5,15,81.5,10.0,1.9,19.25,14.5,9.53,0.0
2018,7,30,5,30,163.0,20.0,2.0,19.5,29.0,15.86,0.0
2018,7,30,5,45,273.0,32.0,2.05,19.7,65.0,25.67,15.11
2018,7,30,6,0,383.0,44.0,2.1,19.9,101.0,41.65,23.98
2018,7,30,6,15,287.0,50.0,2.0,20.45,102.0,64.79,37.3
2018,7,30,6,30,191.0,56.0,1.9,21.0,103.0,76.54,49.69
2018,7,30,6,45,100.5,84.0,1.85,21.5,109.0,97.6,71.34
2018,7,30,7,0,10.0,112.0,1.8,22.0,115.0,105.82,81.46
2018,7,30,7,15,39.5,144.0,1.8,22.95,161.0,146.09,112.87
2018,7,30,7,30,69.0,176.0,1.8,23.9,207.0,190.02,146.82
2018,7,30,7,45,107.0,202.0,1.8,24.85,256.0,238.07,183.47
2018,7,30,8,0,145.0,228.0,1.8,25.8,305.0,288.77,221.58
2018,7,30,8,15,188.5,244.0,1.85,26.85,354.5,337.08,257.26
2018,7,30,8,30,232.0,260.0,1.9,27.9,404.0,393.68,298.38
2018,7,30,8,45,460.0,209.0,1.95,28.95,521.0,509.76,384.49
2018,7,30,9,0,688.0,158.0,2.0,30.0,638.0,643.69,480.02
2018,7,30,9,15,775.5,130.5,2.15,31.0,701.5,711.15,525.88
2018,7,30,9,30,863.0,103.0,2.3,32.0,765.0,780.72,569.79
2018,7,30,9,45,873.0,104.5,2.4,33.0,800.5,823.6,594.81
2018,7,30,10,0,883.0,106.0,2.5,34.0,836.0,864.35,618.24
2018,7,30,10,15,889.0,107.0,2.6,34.8,864.0,898.71,637.76
2018,7,30,10,30,895.0,108.0,2.7,35.6,892.0,930.27,655.36
2018,7,30,10,45,898.5,110.5,2.8,36.35,914.0,958.06,670.6
2018,7,30,11,0,902.0,113.0,2.9,37.1,936.0,982.63,683.77
2018,7,30,11,15,904.0,114.5,2.95,37.6,950.5,1001.4,693.66
2018,7,30,11,30,906.0,116.0,3.0,38.1,965.0,1016.7,701.5
2018,7,30,11,45,906.5,116.5,3.1,38.55,971.5,1025.99,706.27
2018,7,30,12,0,907.0,117.0,3.2,39.0,978.0,1031.7,708.98
2018,7,30,12,15,902.5,120.0,3.25,39.2,976.0,1031.32,708.46
2018,7,30,12,30,898.0,123.0,3.3,39.4,974.0,1027.35,705.89
2018,7,30,12,45,889.5,127.0,3.35,39.6,963.5,1016.89,699.48
2018,7,30,13,0,881.0,131.0,3.4,39.8,953.0,1003.06,691.12
