Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,13,15,877.0,130.5,3.45,39.75,937.0,985.85,681.5
2018,7,30,13,30,873.0,130.0,3.5,39.7,921.0,965.37,669.88
2018,7,30,13,45,867.5,129.0,3.5,39.65,898.0,939.84,654.8
2018,7,30,14,0,862.0,128.0,3.5,39.6,875.0,911.33,637.85
2018,7,30,14,15,854.5,126.0,3.55,39.4,845.0,877.26,617.95
2018,7,30,14,30,847.0,124.0,3.6,39.2,815.0,840.64,596.25
2018,7,30,14,45,837.0,121.5,3.6,38.95,779.0,799.18,571.03
2018,7,30,15,0,827.0,119.0,3.6,38.7,743.0,759.21,546.52
2018,7,30,15,15,813.5,116.5,3.6,38.7,702.0,710.98,515.58
2018,7,30,15,30,800.0,114.0,3.6,38.7,661.0,661.57,481.9
2018,7,30,15,45,773.0,114.0,3.65,38.0,612.5,605.32,443.79
2018,7,30,16,0,746.0,114.0,3.7,37.3,564.0,549.74,404.9
2018,7,30,16,15,691.5,117.0,3.7,36.7,506.5,483.27,356.63
2018,7,30,16,30,637.0,120.0,3.7,36.1,449.0,421.28,310.32
2018,7,30,16,45,622.5,110.0,3.75,35.5,403.5,367.93,269.05
2018,7,30,17,0,608.0,100.0,3.8,34.9,358.0,315.33,226.92
2018,7,30,17,15,588.0,90.0,3.65,33.9,312.0,262.07,183.46
2018,7,30,17,30,568.0,80.0,3.5,32.9,266.0,210.66,140.76
2018,7,30,17,45,509.0,72.0,3.35,31.9,216.5,156.3,97.73
2018,7,30,18,0,450.0,64.0,3.2,30.9,167.0,108.92,62.59
2018,7,30,18,15,376.0,53.0,3.0,29.8,124.0,65.11,35.11
2018,7,30,18,30,302.0,42.0,2.8,28.7,81.0,32.43,20.85
2018,7,30,18,45,198.0,28.0,2.6,27.55,49.0,22.0,9.49
2018,7,30,19,0,94.0,14.0,2.4,26.4,17.0,13.34,0.0
2018,7,30,19,15,47.0,7.0,2.25,25.8,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,5,15,47.5,9.0,1.0,19.25,11.5,8.58,0.0
2018,7,31,5,30,95.0,18.0,1.0,19.8,23.0,14.21,0.0
2018,7,31,5,45,130.0,32.0,1.05,20.4,46.5,26.34,15.45
2018,7,31,6,0,165.0,46.0,1.1,21.0,70.0,40.65,25.64
2018,7,31,6,15,108.5,59.5,1.1,21.8,78.0,61.37,40.91
2018,7,31,6,30,52.0,73.0,1.1,22.6,86.0,73.93,53.19
2018,7,31,6,45,28.5,92.0,1.15,23.35,99.5,90.22,67.56
2018,7,31,7,0,5.0,111.0,1.2,24.1,113.0,103.63,79.09
2018,7,31,7,15,33.5,140.5,1.2,25.2,155.0,141.04,107.82
2018,7,31,7,30,62.0,170.0,1.2,26.3,197.0,181.93,138.92
2018,7,31,7,45,48.5,180.5,1.25,27.35,203.5,190.43,144.89
2018,7,31,8,0,35.0,191.0,1.3,28.4,210.0,197.26,149.31
2018,7,31,8,15,39.5,217.5,1.3,29.4,240.5,227.52,171.3
2018,7,31,8,30,44.0,244.0,1.3,30.4,271.0,258.41,193.19
2018,7,31,8,45,103.5,278.5,1.3,31.4,348.5,333.09,247.49
2018,7,31,9,0,163.0,313.0,1.3,32.4,426.0,418.85,307.81
2018,7,31,9,15,411.0,253.0,1.35,33.3,562.0,563.19,411.16
2018,7,31,9,30,659.0,193.0,1.4,34.2,698.0,718.61,516.94
2018,7,31,9,45,728.5,171.5,1.45,35.15,753.5,780.43,554.57
2018,7,31,10,0,798.0,150.0,1.5,36.1,809.0,842.03,590.45
2018,7,31,10,15,808.0,151.0,1.6,36.55,838.0,877.92,611.36
2018,7,31,10,30,818.0,152.0,1.7,37.0,867.0,911.48,630.94
2018,7,31,10,45,826.5,151.5,1.85,37.45,889.5,939.58,647.62
2018,7,31,11,0,835.0,151.0,2.0,37.9,912.0,964.89,662.6
2018,7,31,11,15,840.5,151.0,2.1,38.1,927.5,976.46,669.41
2018,7,31,11,30,846.0,151.0,2.2,38.3,943.0,992.88,679.37
2018,7,31,11,45,849.5,150.5,2.35,38.55,950.5,1003.61,686.25
2018,7,31,12,0,853.0,150.0,2.5,38.8,958.0,1011.02,691.23
2018,7,31,12,15,855.0,148.5,2.6,38.85,958.0,1012.59,692.87
2018,7,31,12,30,857.0,147.0,2.7,38.9,958.0,1010.76,692.58
2018,7,31,12,45,858.0,144.0,2.8,39.0,950.0,1003.05,688.65
2018,7,31,13,0,859.0,141.0,2.9,39.1,942.0,991.91,682.73
2018,7,31,13,15,857.0,138.5,2.95,39.05,926.0,974.95,673.33
2018,7,31,13,30,855.0,136.0,3.0,39.0,910.0,954.72,661.96
2018,7,31,13,45,851.5,133.5,3.1,38.95,887.5,929.91,648.07
2018,7,31,14,0,848.0,131.0,3.2,38.9,865.0,902.08,632.2
2018,7,31,14,15,841.5,128.5,3.25,38.7,835.5,868.74,612.79
2018,7,31,14,30,835.0,126.0,3.3,38.5,806.0,832.84,591.55
2018,7,31,14,45,826.5,122.5,3.35,38.3,770.5,796.06,569.51
2018,7,31,15,0,818.0,119.0,3.4,38.1,735.0,752.53,542.7
2018,7,31,15,15,805.0,116.0,3.4,38.1,694.0,704.46,511.84
2018,7,31,15,30,792.0,113.0,3.4,38.1,653.0,655.21,478.2
2018,7,31,15,45,763.5,113.5,3.4,37.4,604.5,598.86,439.81
2018,7,31,16,0,735.0,114.0,3.4,36.7,556.0,543.33,400.79
2018,7,31,16,15,682.0,117.5,3.4,36.15,500.0,478.7,353.71
2018,7,31,16,30,629.0,121.0,3.4,35.6,444.0,418.37,308.51
2018,7,31,16,45,621.5,108.0,3.4,35.0,399.0,365.38,267.43
2018,7,31,17,0,614.0,95.0,3.4,34.4,354.0,312.38,224.83
2018,7,31,17,15,593.0,85.0,3.3,33.5,307.5,258.47,180.73
2018,7,31,17,30,572.0,75.0,3.2,32.6,261.0,206.51,137.49
2018,7,31,17,45,527.0,66.5,3.1,31.65,214.0,153.93,95.19
2018,7,31,18,0,482.0,58.0,3.0,30.7,167.0,106.6,59.52
2018,7,31,18,15,403.0,48.5,2.9,29.65,123.5,62.0,32.01
2018,7,31,18,30,324.0,39.0,2.8,28.6,80.0,30.91,19.56
2018,7,31,18,45,209.5,26.0,2.7,27.5,48.0,21.08,8.32
2018,7,31,19,0,95.0,13.0,2.6,26.4,16.0,12.39,0.0
2018,7,31,19,15,47.5,6.5,2.45,25.8,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,1,5,15,74.0,9.5,1.2,19.35,13.0,9.05,0.0
2018,8,1,5,30,148.0,19.0,1.2,19.9,26.0,15.1,0.0
2018,8,1,5,45,181.0,25.0,1.15,20.4,44.0,19.31,9.69
2018,8,1,6,0,214.0,31.0,1.1,20.9,62.0,27.37,14.39
2018,8,1,6,15,132.0,37.5,1.1,21.75,59.0,43.31,25.26
2018,8,1,6,30,50.0,44.0,1.1,22.6,56.0,47.73,31.78
2018,8,1,6,45,25.5,67.5,1.1,23.5,73.5,67.79,49.37
2018,8,1,7,0,1.0,91.0,1.1,24.4,91.0,84.51,63.7
2018,8,1,7,15,3.0,116.5,1.05,25.5,117.5,108.86,82.73
2018,8,1,7,30,5.0,142.0,1.0,26.6,144.0,133.64,101.63
2018,8,1,7,45,10.5,162.5,0.95,27.75,167.5,155.72,117.92
2018,8,1,8,0,16.0,183.0,0.9,28.9,191.0,178.51,134.43
2018,8,1,8,15,117.0,215.0,0.95,29.85,286.0,270.91,203.88
2018,8,1,8,30,218.0,247.0,1.0,30.8,381.0,369.2,275.42
2018,8,1,8,45,484.5,188.5,1.05,31.8,516.5,506.11,374.65
2018,8,1,9,0,751.0,130.0,1.1,32.8,652.0,659.08,480.5
2018,8,1,9,15,798.0,118.0,1.2,33.75,702.0,715.81,516.02
2018,8,1,9,30,845.0,106.0,1.3,34.7,752.0,770.55,548.86
2018,8,1,9,45,859.5,105.0,1.45,35.65,788.0,813.98,574.39
2018,8,1,10,0,874.0,104.0,1.6,36.6,824.0,855.62,598.52
2018,8,1,10,15,880.5,106.0,1.75,37.1,853.0,891.22,619.73
2018,8,1,10,30,887.0,108.0,1.9,37.6,882.0,924.08,639.16
2018,8,1,10,45,891.5,109.5,2.1,38.1,904.0,951.64,655.76
2018,8,1,11,0,896.0,111.0,2.3,38.6,926.0,976.05,670.4
2018,8,1,11,15,899.0,111.0,2.45,38.8,940.0,994.2,681.61
2018,8,1,11,30,902.0,111.0,2.6,39.0,954.0,1008.93,690.84
2018,8,1,11,45,903.5,111.5,2.8,39.25,961.0,1019.18,697.72
2018,8,1,12,0,905.0,112.0,3.0,39.5,968.0,1025.87,702.49
2018,8,1,12,15,904.0,113.0,3.15,39.45,967.5,1026.97,704.42
2018,8,1,12,30,903.0,114.0,3.3,39.4,967.0,1024.46,704.26
2018,8,1,12,45,900.0,114.0,3.45,39.4,958.0,1015.37,699.97
2018,8,1,13,0,897.0,114.0,3.6,39.4,949.0,1002.77,693.59
2018,8,1,13,15,893.5,113.5,3.7,39.2,933.0,985.73,684.72
2018,8,1,13,30,890.0,113.0,3.8,39.0,917.0,965.34,673.76
2018,8,1,13,45,884.0,112.5,3.9,38.85,894.0,939.37,659.11
2018,8,1,14,0,878.0,112.0,4.0,38.7,871.0,910.39,642.45
2018,8,1,14,15,870.5,111.0,4.05,38.35,841.5,876.74,622.94
2018,8,1,14,30,863.0,110.0,4.1,38.0,812.0,840.5,601.54
2018,8,1,14,45,853.5,108.0,4.15,37.7,776.0,799.25,576.44
2018,8,1,15,0,844.0,106.0,4.2,37.4,740.0,755.96,549.64
2018,8,1,15,15,831.0,104.0,4.2,37.4,699.0,708.34,518.69
2018,8,1,15,30,818.0,102.0,4.2,37.4,658.0,661.5,486.74
2018,8,1,15,45,801.5,99.5,4.25,36.45,612.5,608.4,450.84
2018,8,1,16,0,785.0,97.0,4.3,35.5,567.0,554.93,413.34
2018,8,1,16,15,763.0,94.0,4.3,34.8,518.5,497.99,371.42
2018,8,1,16,30,741.0,91.0,4.3,34.1,470.0,441.83,328.6
2018,8,1,16,45,712.5,86.0,4.3,33.4,419.0,382.11,281.7
2018,8,1,17,0,684.0,81.0,4.3,32.7,368.0,323.26,234.04
2018,8,1,17,15,645.0,76.0,4.2,31.85,317.0,264.81,185.86
2018,8,1,17,30,606.0,71.0,4.1,31.0,266.0,210.31,140.37
2018,8,1,17,45,551.5,64.0,4.0,30.1,217.0,155.44,96.08
2018,8,1,18,0,497.0,57.0,3.9,29.2,168.0,106.95,59.62
2018,8,1,18,15,416.0,47.5,3.75,28.3,124.0,61.36,31.47
2018,8,1,18,30,335.0,38.0,3.6,27.4,80.0,30.13,18.97
2018,8,1,18,45,212.5,25.0,3.45,26.5,47.5,20.25,7.18
2018,8,1,19,0,90.0,12.0,3.3,25.6,15.0,11.44,0.0
2018,8,1,19,15,45.0,6.0,3.2,25.0,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,23.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,2,5,15,78.5,9.0,2.0,17.55,12.5,8.58,0.0
2018,8,2,5,30,157.0,18.0,2.0,18.0,25.0,14.85,0.0
2018,8,2,5,45,210.0,23.5,2.05,18.4,46.0,18.0,8.59
2018,8,2,6,0,263.0,29.0,2.1,18.8,67.0,25.8,12.8
2018,8,2,6,15,235.5,34.0,2.1,19.7,78.0,46.55,24.32
2018,8,2,6,30,208.0,39.0,2.1,20.6,89.0,63.64,38.36
2018,8,2,6,45,105.5,67.5,2.15,21.5,93.0,83.77,59.8
2018,8,2,7,0,3.0,96.0,2.2,22.4,97.0,89.57,68.34
2018,8,2,7,15,10.0,125.0,2.25,23.45,129.0,118.87,91.51
2018,8,2,7,30,17.0,154.0,2.3,24.5,161.0,149.24,115.08
2018,8,2,7,45,89.0,185.0,2.35,25.55,231.0,212.4,163.65
2018,8,2,8,0,161.0,216.0,2.4,26.6,301.0,285.78,219.49
2018,8,2,8,15,396.5,182.5,2.5,27.55,419.0,399.53,306.18
2018,8,2,8,30,632.0,149.0,2.6,28.5,537.0,532.59,405.18
2018,8,2,8,45,753.0,116.5,2.65,29.45,613.5,610.77,461.56
2018,8,2,9,0,874.0,84.0,2.7,30.4,690.0,695.63,520.95
2018,8,2,9,15,881.0,88.5,2.85,31.05,730.0,744.42,552.03
2018,8,2,9,30,888.0,93.0,3.0,31.7,770.0,791.21,581.53
2018,8,2,9,45,891.5,98.0,3.15,32.35,804.5,833.43,607.61
2018,8,2,10,0,895.0,103.0,3.3,33.0,839.0,872.99,631.65
2018,8,2,10,15,902.0,104.0,3.35,33.4,868.0,908.71,653.04
2018,8,2,10,30,909.0,105.0,3.4,33.8,897.0,941.64,672.49
2018,8,2,10,45,914.5,105.5,3.5,34.25,919.5,969.68,688.88
2018,8,2,11,0,920.0,106.0,3.6,34.7,942.0,994.53,703.24
2018,8,2,11,15,923.5,106.5,3.65,35.05,957.0,1014.1,714.23
2018,8,2,11,30,927.0,107.0,3.7,35.4,972.0,1030.16,723.09
2018,8,2,11,45,929.0,107.0,3.75,35.8,979.5,1040.63,728.39
2018,8,2,12,0,931.0,107.0,3.8,36.2,987.0,1047.44,731.53
2018,8,2,12,15,929.5,108.0,3.85,36.3,986.0,1048.05,731.87
2018,8,2,12,30,928.0,109.0,3.9,36.4,985.0,1044.96,730.04
2018,8,2,12,45,924.0,110.5,4.0,36.55,976.0,1036.2,724.99
2018,8,2,13,0,920.0,112.0,4.1,36.7,967.0,1023.85,717.78
2018,8,2,13,15,917.5,111.5,4.15,36.55,951.5,1007.39,708.67
2018,8,2,13,30,915.0,111.0,4.2,36.4,936.0,987.45,697.39
2018,8,2,13,45,910.0,110.0,4.3,36.3,912.5,961.29,682.27
2018,8,2,14,0,905.0,109.0,4.4,36.2,889.0,931.97,665.05
2018,8,2,14,15,898.5,107.5,4.4,35.9,859.0,897.83,644.66
2018,8,2,14,30,892.0,106.0,4.4,35.6,829.0,860.93,622.3
2018,8,2,14,45,883.5,104.0,4.45,35.35,793.0,819.36,596.67
2018,8,2,15,0,875.0,102.0,4.5,35.1,757.0,775.59,569.22
2018,8,2,15,15,863.0,99.5,4.5,35.1,715.0,726.81,537.24
2018,8,2,15,30,851.0,97.0,4.5,35.1,673.0,676.58,503.01
2018,8,2,15,45,837.0,94.0,4.45,34.25,627.5,623.43,466.3
2018,8,2,16,0,823.0,91.0,4.4,33.4,582.0,570.5,428.45
2018,8,2,16,15,806.5,86.5,4.35,32.75,533.5,512.89,385.54
2018,8,2,16,30,790.0,82.0,4.3,32.1,485.0,455.43,341.17
2018,8,2,16,45,765.0,78.0,4.3,31.45,433.5,395.39,293.38
2018,8,2,17,0,740.0,74.0,4.3,30.8,382.0,337.0,245.3
2018,8,2,17,15,702.5,68.5,4.2,29.9,329.0,275.43,194.0
2018,8,2,17,30,665.0,63.0,4.1,29.0,276.0,217.6,145.15
2018,8,2,17,45,611.5,57.0,3.95,28.05,225.0,158.79,97.05
2018,8,2,18,0,558.0,51.0,3.8,27.1,174.0,107.74,58.28
2018,8,2,18,15,481.5,43.0,3.6,26.15,129.0,60.09,29.05
2018,8,2,18,30,405.0,35.0,3.4,25.2,84.0,27.53,16.97
2018,8,2,18,45,267.0,24.0,3.15,24.25,50.0,19.47,6.0
2018,8,2,19,0,129.0,13.0,2.9,23.3,16.0,12.39,0.0
2018,8,2,19,15,64.5,6.5,2.8,22.8,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,5,15,103.5,9.0,1.8,16.85,13.5,8.58,0.0
2018,8,3,5,30,207.0,18.0,2.0,17.4,27.0,17.16,0.0
2018,8,3,5,45,327.0,26.5,2.15,18.0,62.5,20.96,10.75
2018,8,3,6,0,447.0,35.0,2.3,18.6,98.0,33.62,17.48
2018,8,3,6,15,374.5,34.5,2.3,19.35,102.0,57.46,28.25
2018,8,3,6,30,302.0,34.0,2.3,20.1,106.0,71.99,41.26
2018,8,3,6,45,151.0,58.0,2.3,20.9,94.0,83.9,58.24
2018,8,3,7,0,0.0,82.0,2.3,21.7,82.0,76.06,57.54
2018,8,3,7,15,1.0,107.0,2.25,22.75,107.5,99.55,76.31
2018,8,3,7,30,2.0,132.0,2.2,23.8,133.0,123.34,94.88
2018,8,3,7,45,13.0,161.5,2.15,24.85,168.5,155.95,119.97
2018,8,3,8,0,24.0,191.0,2.1,25.9,204.0,190.01,145.72
2018,8,3,8,15,132.0,218.0,2.1,26.9,298.0,282.27,216.45
2018,8,3,8,30,240.0,245.0,2.1,27.9,392.0,385.03,293.08
2018,8,3,8,45,538.0,179.5,2.1,28.85,542.0,535.4,405.01
2018,8,3,9,0,836.0,114.0,2.1,29.8,692.0,702.54,523.83
2018,8,3,9,15,870.0,108.5,2.15,30.6,741.5,757.0,557.56
2018,8,3,9,30,904.0,103.0,2.2,31.4,791.0,814.3,592.62
2018,8,3,9,45,909.5,106.5,2.3,32.2,826.0,857.28,617.99
2018,8,3,10,0,915.0,110.0,2.4,33.0,861.0,897.66,641.44
2018,8,3,10,15,921.0,111.5,2.5,33.65,890.5,933.69,662.24
2018,8,3,10,30,927.0,113.0,2.6,34.3,920.0,966.78,681.05
2018,8,3,10,45,931.0,114.5,2.7,34.95,942.0,994.9,696.64
2018,8,3,11,0,935.0,116.0,2.8,35.6,964.0,1019.68,710.13
2018,8,3,11,15,937.0,117.0,2.9,36.0,978.5,1038.56,720.73
2018,8,3,11,30,939.0,118.0,3.0,36.4,993.0,1053.82,729.21
2018,8,3,11,45,939.5,119.0,3.1,36.75,1000.0,1063.91,734.77
2018,8,3,12,0,940.0,120.0,3.2,37.1,1007.0,1070.27,738.19
2018,8,3,12,15,938.0,121.0,3.3,37.25,1005.5,1070.36,738.52
2018,8,3,12,30,936.0,122.0,3.4,37.4,1004.0,1066.7,736.7
2018,8,3,12,45,932.0,123.0,3.5,37.55,994.5,1057.34,731.5
2018,8,3,13,0,928.0,124.0,3.6,37.7,985.0,1044.34,724.16
2018,8,3,13,15,921.5,124.5,3.7,37.65,967.0,1024.86,713.46
2018,8,3,13,30,915.0,125.0,3.8,37.6,949.0,1002.01,700.67
2018,8,3,13,45,906.0,125.5,3.9,37.5,923.5,973.59,684.48
2018,8,3,14,0,897.0,126.0,4.0,37.4,898.0,942.21,666.3
2018,8,3,14,15,885.5,126.0,4.05,37.15,865.5,905.38,644.6
2018,8,3,14,30,874.0,126.0,4.1,36.9,833.0,866.14,621.12
2018,8,3,14,45,858.0,126.0,4.15,36.7,794.0,825.42,596.26
2018,8,3,15,0,842.0,126.0,4.2,36.5,755.0,778.29,566.78
2018,8,3,15,15,828.0,123.0,4.2,36.5,712.5,728.25,534.28
2018,8,3,15,30,814.0,120.0,4.2,36.5,670.0,677.03,498.77
2018,8,3,15,45,790.5,118.5,4.2,35.8,621.5,620.49,459.89
2018,8,3,16,0,767.0,117.0,4.2,35.1,573.0,564.25,419.99
2018,8,3,16,15,734.0,114.5,4.15,34.55,520.5,502.35,374.36
2018,8,3,16,30,701.0,112.0,4.1,34.0,468.0,442.57,328.9
2018,8,3,16,45,664.0,107.5,4.05,33.45,415.5,381.55,281.23
2018,8,3,17,0,627.0,103.0,4.0,32.9,363.0,323.71,234.72
2018,8,3,17,15,581.5,95.5,3.75,31.95,310.5,264.02,186.39
2018,8,3,17,30,536.0,88.0,3.5,31.0,258.0,209.2,141.55
2018,8,3,17,45,475.0,78.0,3.3,30.05,208.0,154.52,98.26
2018,8,3,18,0,414.0,68.0,3.1,29.1,158.0,105.67,61.99
2018,8,3,18,15,335.5,54.0,2.9,28.1,114.0,61.31,33.96
2018,8,3,18,30,257.0,40.0,2.7,27.1,70.0,31.03,19.57
2018,8,3,18,45,160.5,25.5,2.5,26.05,41.0,20.13,5.28
2018,8,3,19,0,64.0,11.0,2.3,25.0,12.0,10.48,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.5,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,20.0,10.5,7.63,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.7,21.0,15.25,0.0
2018,8,4,5,45,217.0,30.5,1.35,21.4,55.0,23.9,12.55
2018,8,4,6,0,320.0,45.0,1.5,22.1,89.0,39.78,23.48
2018,8,4,6,15,391.0,57.0,1.55,22.85,134.0,79.29,44.98
2018,8,4,6,30,462.0,69.0,1.6,23.6,179.0,126.34,77.84
2018,8,4,6,45,512.0,79.0,1.6,24.35,228.5,176.01,117.29
2018,8,4,7,0,562.0,89.0,1.6,25.1,278.0,231.56,163.07
2018,8,4,7,15,599.0,97.5,1.8,26.1,329.5,287.15,209.42
2018,8,4,7,30,636.0,106.0,2.0,27.1,381.0,346.48,257.9
2018,8,4,7,45,662.5,112.5,2.15,28.15,431.0,402.76,302.82
2018,8,4,8,0,689.0,119.0,2.3,29.2,481.0,460.96,347.67
2018,8,4,8,15,710.0,125.0,2.5,30.05,529.5,517.3,390.08
2018,8,4,8,30,731.0,131.0,2.7,30.9,578.0,574.35,431.66
2018,8,4,8,45,746.5,136.0,2.9,31.75,622.5,627.27,469.08
2018,8,4,9,0,762.0,141.0,3.1,32.6,667.0,679.78,505.14
2018,8,4,9,15,788.0,139.0,3.3,33.3,711.0,730.99,540.03
2018,8,4,9,30,814.0,137.0,3.5,34.0,755.0,782.97,573.16
2018,8,4,9,45,840.5,130.5,3.7,34.75,795.0,830.17,602.42
2018,8,4,10,0,867.0,124.0,3.9,35.5,835.0,871.39,627.38
2018,8,4,10,15,877.5,123.5,4.0,35.85,864.5,907.9,649.62
2018,8,4,10,30,888.0,123.0,4.1,36.2,894.0,941.89,670.11
2018,8,4,10,45,897.0,121.0,4.2,36.55,917.0,970.22,686.89
2018,8,4,11,0,906.0,119.0,4.3,36.9,940.0,995.56,701.76
2018,8,4,11,15,911.0,118.5,4.35,37.0,955.0,1015.35,713.61
2018,8,4,11,30,916.0,118.0,4.4,37.1,970.0,1031.72,723.39
2018,8,4,11,45,920.5,116.5,4.5,37.25,978.0,1043.05,730.24
2018,8,4,12,0,925.0,115.0,4.6,37.4,986.0,1050.77,734.96
2018,8,4,12,15,924.0,115.0,4.75,37.35,984.5,1050.82,735.88
2018,8,4,12,30,923.0,115.0,4.9,37.3,983.0,1047.17,734.72
2018,8,4,12,45,921.0,114.5,5.0,37.3,974.0,1038.34,730.19
2018,8,4,13,0,919.0,114.0,5.1,37.3,965.0,1025.87,723.45
2018,8,4,13,15,919.0,111.0,5.2,37.1,949.5,1009.21,714.7
2018,8,4,13,30,919.0,108.0,5.3,36.9,934.0,988.97,703.64
2018,8,4,13,45,918.0,104.5,5.35,36.7,911.5,963.75,689.0
2018,8,4,14,0,917.0,101.0,5.4,36.5,889.0,935.15,672.1
2018,8,4,14,15,912.5,99.0,5.45,36.2,859.5,901.75,652.2
2018,8,4,14,30,908.0,97.0,5.5,35.9,830.0,865.42,630.17
2018,8,4,14,45,901.5,94.0,5.5,35.55,794.0,823.71,604.14
2018,8,4,15,0,895.0,91.0,5.5,35.2,758.0,779.59,576.16
2018,8,4,15,15,883.5,89.0,5.5,35.2,716.0,730.71,543.69
2018,8,4,15,30,872.0,87.0,5.5,35.2,674.0,680.29,509.26
2018,8,4,15,45,857.5,85.0,5.45,34.2,628.0,626.72,472.03
2018,8,4,16,0,843.0,83.0,5.4,33.2,582.0,572.43,432.95
2018,8,4,16,15,823.0,80.5,5.25,32.55,532.5,514.74,389.13
2018,8,4,16,30,803.0,78.0,5.1,31.9,483.0,456.67,343.61
2018,8,4,16,45,774.5,74.5,5.0,31.25,430.5,394.88,293.95
2018,8,4,17,0,746.0,71.0,4.9,30.6,378.0,335.13,244.39
2018,8,4,17,15,708.0,66.5,4.65,29.8,325.5,273.97,192.91
2018,8,4,17,30,670.0,62.0,4.4,29.0,273.0,216.61,144.11
2018,8,4,17,45,614.0,56.5,4.2,28.2,222.0,157.58,95.84
2018,8,4,18,0,558.0,51.0,4.0,27.4,171.0,106.56,57.32
2018,8,4,18,15,471.5,43.0,3.65,26.5,125.0,58.52,28.41
2018,8,4,18,30,385.0,35.0,3.3,25.6,79.0,27.84,17.02
2018,8,4,18,45,247.5,23.5,2.9,24.75,46.5,19.29,3.6
2018,8,4,19,0,110.0,12.0,2.5,23.9,14.0,11.44,0.0
2018,8,4,19,15,55.0,6.0,2.45,23.35,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,5,5,15,91.5,8.5,1.55,16.6,12.0,0.0,0.0
2018,8,5,5,30,183.0,17.0,1.7,17.2,24.0,16.2,0.0
2018,8,5,5,45,324.0,27.0,1.85,17.8,62.0,21.67,10.78
2018,8,5,6,0,465.0,37.0,2.0,18.4,100.0,35.33,19.03
2018,8,5,6,15,402.5,42.0,2.1,19.2,113.5,66.09,34.42
2018,8,5,6,30,340.0,47.0,2.2,20.0,127.0,89.07,53.71
2018,8,5,6,45,184.0,81.5,2.25,20.8,126.0,111.79,79.85
2018,8,5,7,0,28.0,116.0,2.3,21.6,125.0,114.47,88.14
2018,8,5,7,15,62.0,145.5,2.35,22.5,170.5,154.93,119.87
2018,8,5,7,30,96.0,175.0,2.4,23.4,216.0,199.77,154.84
2018,8,5,7,45,254.0,176.0,2.45,24.3,304.0,280.83,217.17
2018,8,5,8,0,412.0,177.0,2.5,25.2,392.0,378.92,292.29
2018,8,5,8,15,648.5,127.5,2.6,26.1,504.5,486.61,374.3
2018,8,5,8,30,885.0,78.0,2.7,27.0,617.0,611.71,467.43
2018,8,5,8,45,898.5,80.5,2.75,27.85,663.5,667.37,506.47
2018,8,5,9,0,912.0,83.0,2.8,28.7,710.0,722.01,543.14
2018,8,5,9,15,917.5,87.0,2.95,29.5,750.5,771.01,574.22
2018,8,5,9,30,923.0,91.0,3.1,30.3,791.0,817.77,603.31
2018,8,5,9,45,925.0,96.0,3.2,31.05,825.0,860.24,628.96
2018,8,5,10,0,927.0,101.0,3.3,31.8,859.0,899.81,652.39
2018,8,5,10,15,933.5,102.0,3.45,32.25,888.5,936.19,674.62
2018,8,5,10,30,940.0,103.0,3.6,32.7,918.0,969.63,694.82
2018,8,5,10,45,945.0,104.0,3.7,33.1,941.0,998.54,711.88
2018,8,5,11,0,950.0,105.0,3.8,33.5,964.0,1024.09,726.79
2018,8,5,11,15,953.5,106.0,3.9,33.75,980.0,1044.71,739.04
2018,8,5,11,30,957.0,107.0,4.0,34.0,996.0,1061.68,749.09
2018,8,5,11,45,958.5,107.0,4.1,34.2,1003.0,1071.9,755.16
2018,8,5,12,0,960.0,107.0,4.2,34.4,1010.0,1078.32,758.99
2018,8,5,12,15,963.0,105.0,4.25,34.45,1010.0,1080.35,760.35
2018,8,5,12,30,966.0,103.0,4.3,34.5,1010.0,1078.51,759.43
2018,8,5,12,45,968.5,100.5,4.4,34.55,1002.5,1071.74,755.87
2018,8,5,13,0,971.0,98.0,4.5,34.6,995.0,1061.06,749.95
2018,8,5,13,15,967.5,97.0,4.55,34.55,978.0,1042.22,738.96
2018,8,5,13,30,964.0,96.0,4.6,34.5,961.0,1019.71,725.72
2018,8,5,13,45,959.0,96.5,4.6,34.45,937.5,993.82,710.06
2018,8,5,14,0,954.0,97.0,4.6,34.4,914.0,964.58,692.23
2018,8,5,14,15,947.5,95.5,4.6,34.25,883.0,928.78,670.34
2018,8,5,14,30,941.0,94.0,4.6,34.1,852.0,890.06,646.4
2018,8,5,14,45,931.0,93.5,4.6,33.95,814.5,846.84,619.24
2018,8,5,15,0,921.0,93.0,4.6,33.8,777.0,801.37,590.28
2018,8,5,15,15,909.5,91.0,4.6,33.8,734.0,751.29,557.45
2018,8,5,15,30,898.0,89.0,4.6,33.8,691.0,699.6,522.57
2018,8,5,15,45,881.0,86.5,4.55,33.2,642.5,642.62,482.54
2018,8,5,16,0,864.0,84.0,4.5,32.6,594.0,585.13,440.84
2018,8,5,16,15,842.0,81.5,4.45,32.1,542.5,525.25,395.77
2018,8,5,16,30,820.0,79.0,4.4,31.6,491.0,465.13,349.0
2018,8,5,16,45,791.0,75.5,4.35,31.15,437.5,402.1,298.46
2018,8,5,17,0,762.0,72.0,4.3,30.7,384.0,341.15,248.0
2018,8,5,17,15,723.0,67.5,4.0,29.85,330.0,278.71,195.71
2018,8,5,17,30,684.0,63.0,3.7,29.0,276.0,220.17,146.13
2018,8,5,17,45,626.0,57.5,3.35,28.2,224.0,159.91,97.03
2018,8,5,18,0,568.0,52.0,3.0,27.4,172.0,107.94,58.0
2018,8,5,18,15,476.5,43.5,2.65,26.35,125.0,58.64,28.6
2018,8,5,18,30,385.0,35.0,2.3,25.3,78.0,28.02,17.09
2018,8,5,18,45,237.0,22.5,1.95,24.25,45.0,18.46,1.65
2018,8,5,19,0,89.0,10.0,1.6,23.2,12.0,9.53,0.0
2018,8,5,19,15,44.5,5.0,1.6,22.75,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.5,1.15,17.15,6.5,0.0,0.0
2018,8,6,5,30,47.0,11.0,1.3,17.9,13.0,10.48,0.0
2018,8,6,5,45,105.0,28.5,1.45,18.65,40.5,23.52,11.76
2018,8,6,6,0,163.0,46.0,1.6,19.4,68.0,39.85,25.33
2018,8,6,6,15,169.5,65.0,1.6,20.05,96.5,69.09,45.24
2018,8,6,6,30,176.0,84.0,1.6,20.7,125.0,99.46,69.12
2018,8,6,6,45,186.0,105.0,1.6,21.4,158.0,133.27,96.97
2018,8,6,7,0,196.0,126.0,1.6,22.1,191.0,168.47,126.19
2018,8,6,7,15,242.5,143.5,1.75,23.05,238.0,213.29,161.89
2018,8,6,7,30,289.0,161.0,1.9,24.0,285.0,263.48,201.62
2018,8,6,7,45,347.5,182.5,2.05,24.9,350.5,327.8,251.59
2018,8,6,8,0,406.0,204.0,2.2,25.8,416.0,398.38,305.28
2018,8,6,8,15,427.5,223.5,2.4,26.8,466.0,456.72,348.49
2018,8,6,8,30,449.0,243.0,2.6,27.8,516.0,513.1,389.16
2018,8,6,8,45,460.5,258.5,2.85,28.8,557.0,560.42,422.4
2018,8,6,9,0,472.0,274.0,3.1,29.8,598.0,607.72,454.84
2018,8,6,9,15,514.5,272.5,3.3,30.7,645.0,661.2,491.63
2018,8,6,9,30,557.0,271.0,3.5,31.6,692.0,716.58,528.98
2018,8,6,9,45,606.0,259.0,3.7,32.5,737.0,768.28,563.45
2018,8,6,10,0,655.0,247.0,3.9,33.4,782.0,823.71,599.76
2018,8,6,10,15,659.0,254.5,4.0,33.85,809.0,857.24,620.54
2018,8,6,10,30,663.0,262.0,4.1,34.3,836.0,888.55,639.75
2018,8,6,10,45,662.5,270.5,4.15,34.8,856.0,914.24,654.65
2018,8,6,11,0,662.0,279.0,4.2,35.3,876.0,937.25,667.71
2018,8,6,11,15,662.5,283.0,4.3,35.55,889.0,954.06,677.82
2018,8,6,11,30,663.0,287.0,4.4,35.8,902.0,968.06,686.16
2018,8,6,11,45,659.5,291.5,4.45,36.0,907.0,975.68,690.29
2018,8,6,12,0,656.0,296.0,4.5,36.2,912.0,980.32,692.61
2018,8,6,12,15,674.5,284.5,4.6,36.35,917.0,988.42,698.4
2018,8,6,12,30,693.0,273.0,4.7,36.5,922.0,993.39,702.22
2018,8,6,12,45,716.0,255.5,4.75,36.6,921.0,993.51,702.57
2018,8,6,13,0,739.0,238.0,4.8,36.7,920.0,989.98,700.58
2018,8,6,13,15,735.5,235.5,4.85,36.65,904.0,972.2,690.06
2018,8,6,13,30,732.0,233.0,4.9,36.6,888.0,951.5,677.85
2018,8,6,13,45,726.5,229.5,4.95,36.55,865.0,925.12,661.96
2018,8,6,14,0,721.0,226.0,5.0,36.5,842.0,896.15,644.34
2018,8,6,14,15,715.0,219.5,5.0,36.3,812.5,861.33,622.86
2018,8,6,14,30,709.0,213.0,5.0,36.1,783.0,824.3,599.28
2018,8,6,14,45,702.0,205.0,5.05,35.9,747.5,782.94,572.66
2018,8,6,15,0,695.0,197.0,5.1,35.7,712.0,739.81,544.32
2018,8,6,15,15,678.5,191.0,5.1,35.7,670.0,690.27,510.14
2018,8,6,15,30,662.0,185.0,5.1,35.7,628.0,640.2,474.95
2018,8,6,15,45,651.0,174.5,5.0,35.1,584.0,588.94,439.12
2018,8,6,16,0,640.0,164.0,4.9,34.5,540.0,537.18,401.92
2018,8,6,16,15,631.5,150.5,4.75,34.0,494.0,483.57,362.04
2018,8,6,16,30,623.0,137.0,4.6,33.5,448.0,429.66,320.7
2018,8,6,16,45,602.5,125.5,4.45,33.0,399.0,372.7,275.89
2018,8,6,17,0,582.0,114.0,4.3,32.5,350.0,317.24,230.99
2018,8,6,17,15,547.5,102.5,3.8,31.55,299.5,259.46,183.89
2018,8,6,17,30,513.0,91.0,3.3,30.6,249.0,205.36,139.31
2018,8,6,17,45,465.0,78.5,2.8,29.65,201.0,150.35,95.32
2018,8,6,18,0,417.0,66.0,2.3,28.7,153.0,102.81,59.69
2018,8,6,18,15,337.5,52.0,2.05,27.7,109.5,58.38,32.04
2018,8,6,18,30,258.0,38.0,1.8,26.7,66.0,29.63,18.12
2018,8,6,18,45,156.0,23.0,1.55,25.7,37.5,18.23,0.0
2018,8,6,19,0,54.0,8.0,1.3,24.7,9.0,7.63,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.25,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.45,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.1,12.0,9.53,0.0
2018,8,7,5,45,94.5,25.0,1.2,19.7,35.5,20.79,9.3
2018,8,7,6,0,142.0,40.0,1.3,20.3,59.0,34.84,21.37
2018,8,7,6,15,124.5,48.0,1.35,20.95,70.0,51.48,32.28
2018,8,7,6,30,107.0,56.0,1.4,21.6,81.0,65.57,44.09
2018,8,7,6,45,57.0,80.5,1.5,22.3,94.0,85.65,62.99
2018,8,7,7,0,7.0,105.0,1.6,23.0,107.0,98.79,75.54
2018,8,7,7,15,20.0,132.0,1.7,23.9,140.0,128.55,98.89
2018,8,7,7,30,33.0,159.0,1.8,24.8,173.0,161.38,124.33
2018,8,7,7,45,74.0,189.5,1.85,25.75,226.5,210.63,162.03
2018,8,7,8,0,115.0,220.0,1.9,26.7,280.0,267.96,205.36
2018,8,7,8,15,241.5,227.5,2.0,27.5,369.0,355.64,271.6
2018,8,7,8,30,368.0,235.0,2.1,28.3,458.0,452.86,343.56
2018,8,7,8,45,488.5,224.5,2.15,29.15,544.5,546.15,410.81
2018,8,7,9,0,609.0,214.0,2.2,30.0,631.0,647.19,481.55
2018,8,7,9,15,636.5,216.5,2.25,30.8,675.5,699.31,515.69
2018,8,7,9,30,664.0,219.0,2.3,31.6,720.0,751.79,549.54
2018,8,7,9,45,659.5,228.0,2.35,32.45,745.5,784.47,568.83
2018,8,7,10,0,655.0,237.0,2.4,33.3,771.0,814.58,586.14
2018,8,7,10,15,677.5,236.5,2.5,33.75,806.0,856.6,612.79
2018,8,7,10,30,700.0,236.0,2.6,34.2,841.0,897.37,638.16
2018,8,7,10,45,722.0,232.0,2.7,34.65,869.5,932.58,659.13
2018,8,7,11,0,744.0,228.0,2.8,35.1,898.0,965.82,678.76
2018,8,7,11,15,748.0,230.0,2.95,35.35,913.0,985.33,690.71
2018,8,7,11,30,752.0,232.0,3.1,35.6,928.0,1001.84,700.94
2018,8,7,11,45,736.0,241.0,3.2,35.8,926.5,1002.4,701.08
2018,8,7,12,0,720.0,250.0,3.3,36.0,925.0,999.52,699.28
2018,8,7,12,15,680.5,267.5,3.4,36.05,905.0,978.24,686.35
2018,8,7,12,30,641.0,285.0,3.5,36.1,885.0,953.77,670.58
2018,8,7,12,45,645.0,280.0,3.6,36.15,879.0,947.84,667.79
2018,8,7,13,0,649.0,275.0,3.7,36.2,873.0,939.0,663.04
2018,8,7,13,15,692.0,250.5,3.8,36.15,877.5,945.65,669.43
2018,8,7,13,30,735.0,226.0,3.9,36.1,882.0,947.7,671.93
2018,8,7,13,45,750.5,212.5,3.95,36.0,867.0,930.54,662.08
2018,8,7,14,0,766.0,199.0,4.0,35.9,852.0,909.67,649.98
2018,8,7,14,15,756.0,196.0,4.05,35.65,821.5,873.59,628.3
2018,8,7,14,30,746.0,193.0,4.1,35.4,791.0,835.39,605.1
2018,8,7,14,45,733.5,189.0,4.15,35.2,754.0,792.28,577.88
2018,8,7,15,0,721.0,185.0,4.2,35.0,717.0,747.71,548.62
2018,8,7,15,15,704.5,179.5,4.2,35.0,674.5,697.55,514.32
2018,8,7,15,30,688.0,174.0,4.2,35.0,632.0,646.79,478.92
2018,8,7,15,45,666.5,168.0,4.15,34.25,585.5,592.11,441.17
2018,8,7,16,0,645.0,162.0,4.1,33.5,539.0,537.9,402.62
2018,8,7,16,15,575.0,159.5,4.0,32.95,473.5,460.02,345.19
2018,8,7,16,30,505.0,157.0,3.9,32.4,408.0,391.34,293.34
2018,8,7,16,45,488.5,142.5,3.85,31.85,363.0,339.82,253.12
2018,8,7,17,0,472.0,128.0,3.8,31.3,318.0,289.55,212.66
2018,8,7,17,15,448.0,114.0,3.5,30.4,274.0,239.04,171.42
2018,8,7,17,30,424.0,100.0,3.2,29.5,230.0,191.04,131.75
2018,8,7,17,45,372.5,85.5,2.85,28.55,183.5,140.68,91.86
2018,8,7,18,0,321.0,71.0,2.5,27.6,137.0,96.55,58.92
2018,8,7,18,15,251.0,54.0,2.25,26.6,96.5,55.81,32.5
2018,8,7,18,30,181.0,37.0,2.0,25.6,56.0,28.81,17.41
2018,8,7,18,45,106.5,21.5,1.7,24.6,31.0,17.01,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.6,6.0,5.72,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.15,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,0.6,18.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,0.6,19.5,15.0,12.39,0.0
2018,8,8,5,45,163.5,28.5,0.6,20.05,46.0,22.41,9.97
2018,8,8,6,0,254.0,44.0,0.6,20.6,77.0,37.64,22.73
2018,8,8,6,15,273.0,59.5,0.6,21.35,109.5,71.2,42.95
2018,8,8,6,30,292.0,75.0,0.6,22.1,142.0,107.16,69.84
2018,8,8,6,45,243.5,99.0,0.65,22.85,164.5,139.34,98.7
2018,8,8,7,0,195.0,123.0,0.7,23.6,187.0,165.68,122.77
2018,8,8,7,15,212.0,145.0,0.9,24.75,225.5,205.27,154.55
2018,8,8,7,30,229.0,167.0,1.1,25.9,264.0,246.86,187.27
2018,8,8,7,45,304.5,177.5,1.3,27.1,324.5,304.8,231.33
2018,8,8,8,0,380.0,188.0,1.5,28.3,385.0,374.54,283.55
2018,8,8,8,15,533.0,168.5,1.7,29.35,474.0,462.02,348.46
2018,8,8,8,30,686.0,149.0,1.9,30.4,563.0,566.94,424.38
2018,8,8,8,45,716.0,151.0,2.15,31.45,612.5,624.36,464.36
2018,8,8,9,0,746.0,153.0,2.4,32.5,662.0,682.77,504.23
2018,8,8,9,15,754.0,160.0,2.45,33.2,701.5,730.62,535.31
2018,8,8,9,30,762.0,167.0,2.5,33.9,741.0,776.93,564.49
2018,8,8,9,45,764.5,175.5,2.55,34.55,774.5,818.51,589.25
2018,8,8,10,0,767.0,184.0,2.6,35.2,808.0,857.73,612.16
2018,8,8,10,15,777.5,186.0,2.65,35.6,837.5,894.83,634.09
2018,8,8,10,30,788.0,188.0,2.7,36.0,867.0,925.25,651.62
2018,8,8,10,45,797.0,188.0,2.7,36.4,890.0,953.91,667.59
2018,8,8,11,0,806.0,188.0,2.7,36.8,913.0,979.84,681.77
2018,8,8,11,15,811.5,188.0,2.7,37.0,928.0,999.44,692.6
2018,8,8,11,30,817.0,188.0,2.7,37.2,943.0,1015.9,701.58
2018,8,8,11,45,821.5,186.5,2.65,37.45,950.5,1026.59,706.51
2018,8,8,12,0,826.0,185.0,2.6,37.7,958.0,1033.92,709.51
2018,8,8,12,15,830.0,182.0,2.6,37.8,958.0,1035.79,710.24
2018,8,8,12,30,834.0,179.0,2.6,37.9,958.0,1034.16,709.03
2018,8,8,12,45,837.5,174.5,2.55,38.0,950.5,1026.99,704.13
2018,8,8,13,0,841.0,170.0,2.5,38.1,943.0,1016.28,697.24
2018,8,8,13,15,839.0,167.5,2.5,38.05,927.0,998.75,687.25
2018,8,8,13,30,837.0,165.0,2.5,38.0,911.0,977.91,675.33
2018,8,8,13,45,834.0,161.5,2.5,37.95,888.0,951.92,660.28
2018,8,8,14,0,831.0,158.0,2.5,37.9,865.0,922.87,643.33
2018,8,8,14,15,824.5,154.0,2.55,37.75,834.5,887.35,622.9
2018,8,8,14,30,818.0,150.0,2.6,37.6,804.0,849.29,600.64
2018,8,8,14,45,809.5,145.5,2.65,37.4,767.5,806.77,575.34
2018,8,8,15,0,801.0,141.0,2.7,37.2,731.0,762.25,548.35
2018,8,8,15,15,786.0,137.5,2.7,37.2,688.5,712.31,515.87
2018,8,8,15,30,771.0,134.0,2.7,37.2,646.0,661.39,481.33
2018,8,8,15,45,754.5,128.5,2.8,36.45,599.5,607.33,445.49
2018,8,8,16,0,738.0,123.0,2.9,35.7,553.0,552.24,407.53
2018,8,8,16,15,717.0,116.5,2.9,35.1,503.5,493.89,365.26
2018,8,8,16,30,696.0,110.0,2.9,34.5,454.0,436.37,322.06
2018,8,8,16,45,665.5,103.5,2.95,33.85,402.5,376.12,275.52
2018,8,8,17,0,635.0,97.0,3.0,33.2,351.0,318.38,229.37
2018,8,8,17,15,592.5,89.0,2.9,32.05,299.0,258.53,181.11
2018,8,8,17,30,550.0,81.0,2.8,30.9,247.0,203.24,135.92
2018,8,8,17,45,490.0,71.0,2.7,29.75,197.5,147.97,92.27
2018,8,8,18,0,430.0,61.0,2.6,28.6,148.0,99.96,57.0
2018,8,8,18,15,343.5,48.0,2.5,27.6,104.5,55.44,29.89
2018,8,8,18,30,257.0,35.0,2.4,26.6,61.0,27.33,15.95
2018,8,8,18,45,152.5,21.5,2.3,25.55,34.5,17.1,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.5,8.0,7.63,0.0
2018,8,8,19,15,24.0,4.0,2.05,23.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.15,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,21.7,16.0,12.39,0.0
2018,8,9,5,45,209.5,27.0,0.55,22.25,49.0,21.26,8.48
2018,8,9,6,0,326.0,41.0,0.7,22.8,82.0,37.06,21.51
2018,8,9,6,15,350.5,54.0,0.75,23.6,117.0,72.07,40.48
2018,8,9,6,30,375.0,67.0,0.8,24.4,152.0,111.23,68.93
2018,8,9,6,45,333.0,90.5,0.85,25.2,180.5,149.87,102.72
2018,8,9,7,0,291.0,114.0,0.9,26.0,209.0,182.27,131.78
2018,8,9,7,15,435.0,112.5,1.0,27.2,282.5,247.81,181.18
2018,8,9,7,30,579.0,111.0,1.1,28.4,356.0,330.64,244.15
2018,8,9,7,45,667.5,104.5,1.15,29.6,422.0,398.16,295.58
2018,8,9,8,0,756.0,98.0,1.2,30.8,488.0,474.79,352.33
2018,8,9,8,15,779.5,102.0,1.3,31.85,538.5,533.95,395.25
2018,8,9,8,30,803.0,106.0,1.4,32.9,589.0,593.91,437.22
2018,8,9,8,45,822.0,108.0,1.5,33.9,636.0,649.41,474.76
2018,8,9,9,0,841.0,110.0,1.6,34.9,683.0,704.58,510.84
2018,8,9,9,15,840.5,119.5,1.7,35.55,721.5,752.46,540.53
2018,8,9,9,30,840.0,129.0,1.8,36.2,760.0,797.79,567.69
2018,8,9,9,45,832.5,141.5,1.9,36.85,791.5,837.75,591.06
2018,8,9,10,0,825.0,154.0,2.0,37.5,823.0,874.33,612.07
2018,8,9,10,15,834.5,155.5,2.05,37.95,853.0,911.42,633.27
2018,8,9,10,30,844.0,157.0,2.1,38.4,883.0,946.01,652.74
2018,8,9,10,45,851.0,157.5,2.2,38.8,905.5,974.54,669.02
2018,8,9,11,0,858.0,158.0,2.3,39.2,928.0,1000.07,683.49
2018,8,9,11,15,863.0,158.5,2.4,39.4,943.5,1020.48,695.49
2018,8,9,11,30,868.0,159.0,2.5,39.6,959.0,1037.55,705.58
2018,8,9,11,45,871.0,158.5,2.6,39.85,966.5,1038.55,705.99
2018,8,9,12,0,874.0,158.0,2.7,40.1,974.0,1045.46,710.18
