Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,8,30,238.0,243.0,2.2,31.0,382.0,387.59,292.19
2018,8,19,8,45,502.5,187.0,2.4,31.95,510.5,523.89,393.31
2018,8,19,9,0,767.0,131.0,2.6,32.9,639.0,679.8,504.68
2018,8,19,9,15,824.5,118.5,2.7,33.4,695.5,745.22,547.79
2018,8,19,9,30,882.0,106.0,2.8,33.9,752.0,808.65,587.97
2018,8,19,9,45,885.0,111.5,2.9,34.45,786.5,851.18,613.62
2018,8,19,10,0,888.0,117.0,3.0,35.0,821.0,890.93,637.31
2018,8,19,10,15,895.5,118.5,3.1,35.4,850.5,927.64,659.24
2018,8,19,10,30,903.0,120.0,3.2,35.8,880.0,961.5,679.24
2018,8,19,10,45,908.5,121.5,3.25,36.15,903.0,990.46,695.86
2018,8,19,11,0,914.0,123.0,3.3,36.5,926.0,1016.14,710.41
2018,8,19,11,15,918.5,123.0,3.35,36.65,941.0,1035.88,721.89
2018,8,19,11,30,923.0,123.0,3.4,36.8,956.0,1052.06,731.28
2018,8,19,11,45,925.5,123.0,3.5,36.95,963.5,1062.58,737.68
2018,8,19,12,0,928.0,123.0,3.6,37.1,971.0,1069.35,741.91
2018,8,19,12,15,929.5,122.0,3.6,37.1,970.0,1070.27,742.41
2018,8,19,12,30,931.0,121.0,3.6,37.1,969.0,1067.37,740.73
2018,8,19,12,45,931.0,119.5,3.65,37.1,960.0,1058.62,735.95
2018,8,19,13,0,931.0,118.0,3.7,37.1,951.0,1046.07,728.97
2018,8,19,13,15,928.0,116.5,3.7,36.95,933.5,1026.87,718.04
2018,8,19,13,30,925.0,115.0,3.7,36.8,916.0,1004.08,704.96
2018,8,19,13,45,920.0,113.5,3.7,36.65,891.0,975.97,688.53
2018,8,19,14,0,915.0,112.0,3.7,36.5,866.0,944.61,670.01
2018,8,19,14,15,908.0,110.0,3.7,36.25,834.0,907.9,648.22
2018,8,19,14,30,901.0,108.0,3.7,36.0,802.0,868.42,624.46
2018,8,19,14,45,891.5,105.0,3.7,35.75,763.5,823.33,596.73
2018,8,19,15,0,882.0,102.0,3.7,35.5,725.0,776.08,567.21
2018,8,19,15,15,836.5,109.0,3.7,35.5,670.5,714.82,527.1
2018,8,19,15,30,791.0,116.0,3.7,35.5,616.0,651.53,482.7
2018,8,19,15,45,795.0,106.0,3.6,34.7,575.0,603.27,449.58
2018,8,19,16,0,799.0,96.0,3.5,33.9,534.0,552.64,413.38
2018,8,19,16,15,761.5,94.0,3.45,33.3,479.0,486.99,364.47
2018,8,19,16,30,724.0,92.0,3.4,32.7,424.0,423.43,315.56
2018,8,19,16,45,675.5,87.0,3.35,32.05,367.0,355.77,262.25
2018,8,19,17,0,627.0,82.0,3.3,31.4,310.0,292.75,211.15
2018,8,19,17,15,598.5,73.0,3.1,30.35,262.0,236.25,163.95
2018,8,19,17,30,570.0,64.0,2.9,29.3,214.0,182.7,118.8
2018,8,19,17,45,506.5,54.5,2.7,28.25,165.5,126.7,74.57
2018,8,19,18,0,443.0,45.0,2.5,27.2,117.0,78.48,40.37
2018,8,19,18,15,336.0,34.0,2.4,26.3,77.0,35.83,17.23
2018,8,19,18,30,229.0,23.0,2.3,25.4,37.0,19.07,0.54
2018,8,19,18,45,114.5,11.5,2.25,24.45,18.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,35.5,4.0,1.35,16.0,4.0,0.0,0.0
2018,8,20,5,30,71.0,8.0,1.5,16.4,8.0,7.63,0.0
2018,8,20,5,45,165.5,18.0,1.65,16.85,31.0,14.68,0.0
2018,8,20,6,0,260.0,28.0,1.8,17.3,54.0,24.43,14.16
2018,8,20,6,15,316.5,38.0,1.8,17.95,88.5,56.36,29.57
2018,8,20,6,30,373.0,48.0,1.8,18.6,123.0,95.31,57.41
2018,8,20,6,45,186.5,62.0,1.8,19.3,99.5,95.39,66.5
2018,8,20,7,0,0.0,76.0,1.8,20.0,76.0,70.6,53.41
2018,8,20,7,15,0.0,86.5,1.85,21.0,86.5,80.47,61.32
2018,8,20,7,30,0.0,97.0,1.9,22.0,97.0,90.36,69.0
2018,8,20,7,45,0.0,114.5,1.9,23.0,114.5,106.85,81.82
2018,8,20,8,0,0.0,132.0,1.9,24.0,132.0,123.42,94.44
2018,8,20,8,15,0.5,142.5,1.95,24.85,143.0,133.71,101.91
2018,8,20,8,30,1.0,153.0,2.0,25.7,154.0,144.06,109.36
2018,8,20,8,45,4.5,172.0,2.05,26.55,175.0,164.57,124.66
2018,8,20,9,0,8.0,191.0,2.1,27.4,196.0,185.5,140.05
2018,8,20,9,15,121.5,240.0,2.2,28.1,328.5,330.19,251.28
2018,8,20,9,30,235.0,289.0,2.3,28.8,461.0,482.49,362.91
2018,8,20,9,45,530.5,216.0,2.4,29.5,628.5,674.59,502.81
2018,8,20,10,0,826.0,143.0,2.5,30.2,796.0,870.84,634.73
2018,8,20,10,15,850.5,137.0,2.65,30.7,831.0,913.52,659.78
2018,8,20,10,30,875.0,131.0,2.8,31.2,866.0,947.56,680.37
2018,8,20,10,45,868.0,139.0,2.9,31.7,884.0,970.6,693.51
2018,8,20,11,0,861.0,147.0,3.0,32.2,902.0,998.29,709.68
2018,8,20,11,15,869.0,145.5,3.1,32.55,918.0,1010.67,716.55
2018,8,20,11,30,877.0,144.0,3.2,32.9,934.0,1028.17,726.86
2018,8,20,11,45,881.0,142.5,3.3,33.25,940.5,1038.24,732.52
2018,8,20,12,0,885.0,141.0,3.4,33.6,947.0,1044.74,736.1
2018,8,20,12,15,881.5,142.0,3.5,33.65,943.5,1042.59,735.29
2018,8,20,12,30,878.0,143.0,3.6,33.7,940.0,1036.82,732.37
2018,8,20,12,45,865.5,147.5,3.65,33.75,926.5,1022.03,723.52
2018,8,20,13,0,853.0,152.0,3.7,33.8,913.0,1012.99,718.45
2018,8,20,13,15,831.0,161.0,3.75,33.65,890.5,987.09,703.25
2018,8,20,13,30,809.0,170.0,3.8,33.5,868.0,958.43,686.33
2018,8,20,13,45,803.0,167.5,3.85,33.35,843.5,930.43,669.77
2018,8,20,14,0,797.0,165.0,3.9,33.2,819.0,899.61,651.27
2018,8,20,14,15,800.0,155.5,3.9,32.9,790.5,866.81,631.47
2018,8,20,14,30,803.0,146.0,3.9,32.6,762.0,830.9,609.45
2018,8,20,14,45,782.5,143.5,3.95,32.25,719.5,780.5,577.66
2018,8,20,15,0,762.0,141.0,4.0,31.9,677.0,729.13,544.71
2018,8,20,15,15,700.0,148.5,4.0,31.9,617.0,659.59,495.47
2018,8,20,15,30,638.0,156.0,4.0,31.9,557.0,591.53,446.29
2018,8,20,15,45,651.0,138.0,4.0,30.95,519.5,547.69,416.23
2018,8,20,16,0,664.0,120.0,4.0,30.0,482.0,500.95,382.63
2018,8,20,16,15,595.0,122.5,3.95,29.3,423.0,430.73,329.26
2018,8,20,16,30,526.0,125.0,3.9,28.6,364.0,363.94,277.38
2018,8,20,16,45,437.5,114.5,3.85,27.9,296.5,286.73,216.79
2018,8,20,17,0,349.0,104.0,3.8,27.2,229.0,219.33,163.24
2018,8,20,17,15,178.5,92.5,3.7,26.25,156.0,137.3,100.54
2018,8,20,17,30,8.0,81.0,3.6,25.3,83.0,76.59,56.72
2018,8,20,17,45,4.0,64.0,3.5,24.35,65.0,59.57,42.91
2018,8,20,18,0,0.0,47.0,3.4,23.4,47.0,43.17,29.33
2018,8,20,18,15,9.5,31.0,3.3,22.65,31.5,28.37,16.25
2018,8,20,18,30,19.0,15.0,3.2,21.9,16.0,13.46,0.0
2018,8,20,18,45,9.5,7.5,3.1,21.15,8.0,7.15,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.5,1.55,15.6,3.5,0.0,0.0
2018,8,21,5,30,57.0,7.0,1.7,15.9,7.0,6.67,0.0
2018,8,21,5,45,161.5,15.5,1.85,16.2,28.5,12.37,0.0
2018,8,21,6,0,266.0,24.0,2.0,16.5,50.0,20.87,11.16
2018,8,21,6,15,302.5,32.0,1.95,16.95,78.5,49.87,24.82
2018,8,21,6,30,339.0,40.0,1.9,17.4,107.0,83.29,49.21
2018,8,21,6,45,170.5,43.5,1.85,17.9,77.5,75.69,51.14
2018,8,21,7,0,2.0,47.0,1.8,18.4,48.0,44.18,31.61
2018,8,21,7,15,2.5,67.5,1.7,19.0,68.5,63.59,47.77
2018,8,21,7,30,3.0,88.0,1.6,19.6,89.0,83.09,63.66
2018,8,21,7,45,1.5,88.5,1.55,20.25,89.0,83.1,63.3
2018,8,21,8,0,0.0,89.0,1.5,20.9,89.0,82.92,62.76
2018,8,21,8,15,1.5,117.0,1.45,21.7,118.0,110.13,84.33
2018,8,21,8,30,3.0,145.0,1.4,22.5,147.0,137.69,105.69
2018,8,21,8,45,3.5,161.0,1.4,23.3,163.5,153.45,117.38
2018,8,21,9,0,4.0,177.0,1.4,24.1,180.0,169.32,129.01
2018,8,21,9,15,14.5,213.0,1.5,24.75,223.5,212.01,161.49
2018,8,21,9,30,25.0,249.0,1.6,25.4,267.0,262.17,198.92
2018,8,21,9,45,76.0,306.5,1.65,26.1,365.5,363.54,274.42
2018,8,21,10,0,127.0,364.0,1.7,26.8,464.0,478.34,356.54
2018,8,21,10,15,401.0,291.0,1.85,27.3,623.5,671.87,497.98
2018,8,21,10,30,675.0,218.0,2.0,27.8,783.0,865.63,631.69
2018,8,21,10,45,788.0,170.5,2.1,28.35,847.0,935.95,674.23
2018,8,21,11,0,901.0,123.0,2.2,28.9,911.0,1004.57,716.07
2018,8,21,11,15,890.5,131.5,2.35,29.25,920.5,1018.03,723.93
2018,8,21,11,30,880.0,140.0,2.5,29.6,930.0,1027.52,729.91
2018,8,21,11,45,880.5,141.0,2.6,29.95,936.0,1036.59,735.22
2018,8,21,12,0,881.0,142.0,2.7,30.3,942.0,1042.04,738.36
2018,8,21,12,15,892.5,134.5,2.8,30.5,944.0,1046.31,741.34
2018,8,21,12,30,904.0,127.0,2.9,30.7,946.0,1046.79,742.05
2018,8,21,12,45,890.5,133.5,3.05,30.9,933.0,1032.87,734.25
2018,8,21,13,0,877.0,140.0,3.2,31.1,920.0,1015.53,724.39
2018,8,21,13,15,874.0,138.5,3.25,31.1,903.0,997.03,713.61
2018,8,21,13,30,871.0,137.0,3.3,31.1,886.0,975.16,700.69
2018,8,21,13,45,839.0,148.0,3.35,31.15,852.5,943.46,681.27
2018,8,21,14,0,807.0,159.0,3.4,31.2,819.0,902.25,655.55
2018,8,21,14,15,827.5,142.5,3.45,31.0,796.5,876.93,640.87
2018,8,21,14,30,848.0,126.0,3.5,30.8,774.0,847.13,622.98
2018,8,21,14,45,827.0,124.0,3.5,30.65,730.0,795.18,589.54
2018,8,21,15,0,806.0,122.0,3.5,30.5,686.0,742.17,555.02
2018,8,21,15,15,790.5,117.5,3.5,30.5,641.5,689.73,519.55
2018,8,21,15,30,775.0,113.0,3.5,30.5,597.0,636.42,481.54
2018,8,21,15,45,728.0,114.0,3.5,29.75,540.5,569.37,433.66
2018,8,21,16,0,681.0,115.0,3.5,29.0,484.0,504.59,386.02
2018,8,21,16,15,654.5,107.0,3.5,28.4,433.0,444.33,340.19
2018,8,21,16,30,628.0,99.0,3.5,27.8,382.0,385.74,294.06
2018,8,21,16,45,607.0,90.0,3.5,27.25,335.5,330.25,248.69
2018,8,21,17,0,586.0,81.0,3.5,26.7,289.0,276.37,203.21
2018,8,21,17,15,551.5,72.0,3.45,25.7,242.0,220.73,156.04
2018,8,21,17,30,517.0,63.0,3.4,24.7,195.0,168.84,111.8
2018,8,21,17,45,444.0,54.0,3.35,23.75,148.5,115.42,69.45
2018,8,21,18,0,371.0,45.0,3.3,22.8,102.0,71.02,38.03
2018,8,21,18,15,256.5,32.5,3.2,22.0,65.0,31.69,15.78
2018,8,21,18,30,142.0,20.0,3.1,21.2,28.0,15.85,0.0
2018,8,21,18,45,71.0,10.0,3.05,20.35,14.0,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,22,5,15,12.5,2.0,0.8,15.4,2.0,0.0,0.0
2018,8,22,5,30,25.0,4.0,0.8,15.8,4.0,3.81,0.0
2018,8,22,5,45,55.0,10.5,0.8,16.25,14.5,8.17,0.0
2018,8,22,6,0,85.0,17.0,0.8,16.7,25.0,13.92,5.46
2018,8,22,6,15,88.0,24.0,0.65,17.35,37.0,28.09,14.47
2018,8,22,6,30,91.0,31.0,0.5,18.0,49.0,41.31,25.04
2018,8,22,6,45,45.5,34.0,0.4,18.7,43.0,41.35,27.4
2018,8,22,7,0,0.0,37.0,0.3,19.4,37.0,34.35,23.37
2018,8,22,7,15,0.0,43.5,0.45,20.3,43.5,40.4,28.31
2018,8,22,7,30,0.0,50.0,0.6,21.2,50.0,46.46,33.13
2018,8,22,7,45,0.0,69.5,0.8,22.15,69.5,64.67,47.8
2018,8,22,8,0,0.0,89.0,1.0,23.1,89.0,82.92,62.21
2018,8,22,8,15,1.5,120.5,1.15,24.0,121.5,113.46,86.16
2018,8,22,8,30,3.0,152.0,1.3,24.9,154.0,144.38,109.91
2018,8,22,8,45,12.0,191.0,1.45,25.75,199.0,187.79,143.01
2018,8,22,9,0,21.0,230.0,1.6,26.6,244.0,232.38,176.32
2018,8,22,9,15,43.5,270.5,1.75,27.4,301.5,296.27,223.75
2018,8,22,9,30,66.0,311.0,1.9,28.2,359.0,357.15,267.83
2018,8,22,9,45,206.0,319.0,2.05,28.95,479.0,492.33,367.67
2018,8,22,10,0,346.0,327.0,2.2,29.7,599.0,638.29,470.67
2018,8,22,10,15,604.5,231.0,2.3,30.25,727.5,796.0,581.81
2018,8,22,10,30,863.0,135.0,2.4,30.8,856.0,941.65,675.57
2018,8,22,10,45,885.0,128.0,2.5,31.35,884.0,976.47,695.03
2018,8,22,11,0,907.0,121.0,2.6,31.9,912.0,1008.76,713.79
2018,8,22,11,15,911.0,121.0,2.65,32.2,926.5,1027.78,724.48
2018,8,22,11,30,915.0,121.0,2.7,32.5,941.0,1043.24,733.12
2018,8,22,11,45,918.0,120.5,2.75,32.8,948.0,1053.52,738.67
2018,8,22,12,0,921.0,120.0,2.8,33.1,955.0,1060.06,742.06
2018,8,22,12,15,918.5,121.5,2.85,33.2,952.5,1059.35,741.72
2018,8,22,12,30,916.0,123.0,2.9,33.3,950.0,1054.85,739.22
2018,8,22,12,45,911.0,124.5,2.9,33.4,939.5,1044.12,732.55
2018,8,22,13,0,906.0,126.0,2.9,33.5,929.0,1029.75,723.78
2018,8,22,13,15,902.0,124.5,3.0,33.4,911.0,1009.73,713.01
2018,8,22,13,30,898.0,123.0,3.1,33.3,893.0,986.26,700.06
2018,8,22,13,45,892.0,122.0,3.15,33.15,868.0,958.12,683.84
2018,8,22,14,0,886.0,121.0,3.2,33.0,843.0,926.87,665.55
2018,8,22,14,15,877.0,119.0,3.25,32.75,810.5,889.07,643.11
2018,8,22,14,30,868.0,117.0,3.3,32.5,778.0,848.72,618.74
2018,8,22,14,45,856.5,115.0,3.35,32.2,739.5,808.5,594.27
2018,8,22,15,0,845.0,113.0,3.4,31.9,701.0,761.38,564.71
2018,8,22,15,15,830.0,110.0,3.4,31.9,657.0,709.09,530.16
2018,8,22,15,30,815.0,107.0,3.4,31.9,613.0,655.76,492.47
2018,8,22,15,45,786.5,104.5,3.5,30.95,561.5,593.97,449.66
2018,8,22,16,0,758.0,102.0,3.6,30.0,510.0,533.1,405.84
2018,8,22,16,15,717.0,100.0,3.6,29.3,455.0,467.67,356.35
2018,8,22,16,30,676.0,98.0,3.6,28.6,400.0,405.19,307.47
2018,8,22,16,45,641.0,90.5,3.6,27.85,348.0,342.96,257.32
2018,8,22,17,0,606.0,83.0,3.6,27.1,296.0,283.92,208.21
2018,8,22,17,15,545.0,75.5,3.45,26.05,243.0,221.48,156.42
2018,8,22,17,30,484.0,68.0,3.3,25.0,190.0,166.02,110.49
2018,8,22,17,45,411.0,57.0,3.2,23.95,143.5,112.81,68.61
2018,8,22,18,0,338.0,46.0,3.1,22.9,97.0,68.68,37.42
2018,8,22,18,15,229.5,32.0,3.05,22.15,60.5,29.48,14.45
2018,8,22,18,30,121.0,18.0,3.0,21.4,24.0,14.25,0.0
2018,8,22,18,45,60.5,9.0,2.9,20.6,12.0,8.58,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.5,2.5,1.3,15.2,2.5,0.0,0.0
2018,8,23,5,30,35.0,5.0,1.5,15.7,5.0,4.77,0.0
2018,8,23,5,45,76.0,15.5,1.65,16.2,21.0,14.77,0.0
2018,8,23,6,0,117.0,26.0,1.8,16.7,37.0,21.47,11.22
2018,8,23,6,15,108.5,44.0,1.8,17.3,59.0,47.19,29.35
2018,8,23,6,30,100.0,62.0,1.8,17.9,81.0,70.82,49.1
2018,8,23,6,45,57.5,82.0,1.8,18.55,93.5,87.52,65.33
2018,8,23,7,0,15.0,102.0,1.8,19.2,106.0,98.52,76.26
2018,8,23,7,15,8.5,112.5,1.75,19.95,115.0,107.48,83.63
2018,8,23,7,30,2.0,123.0,1.7,20.7,124.0,115.59,89.94
2018,8,23,7,45,3.5,139.5,1.6,21.45,141.0,132.08,102.7
2018,8,23,8,0,5.0,156.0,1.5,22.2,158.0,148.79,115.37
2018,8,23,8,15,10.0,176.5,1.5,23.0,182.0,171.48,132.58
2018,8,23,8,30,15.0,197.0,1.5,23.8,206.0,194.78,149.97
2018,8,23,8,45,19.0,217.5,1.45,24.65,229.5,218.0,166.93
2018,8,23,9,0,23.0,238.0,1.4,25.5,253.0,241.66,183.91
2018,8,23,9,15,71.5,280.5,1.5,26.1,331.5,327.45,248.49
2018,8,23,9,30,120.0,323.0,1.6,26.7,410.0,420.15,315.99
2018,8,23,9,45,373.0,275.0,1.7,27.35,564.0,602.9,450.48
2018,8,23,10,0,626.0,227.0,1.8,28.0,718.0,790.15,580.59
2018,8,23,10,15,715.0,198.0,1.9,28.55,778.5,861.61,626.08
2018,8,23,10,30,804.0,169.0,2.0,29.1,839.0,930.28,668.51
2018,8,23,10,45,809.0,171.5,2.1,29.6,860.5,957.9,684.38
2018,8,23,11,0,814.0,174.0,2.2,30.1,882.0,982.51,698.71
2018,8,23,11,15,816.5,175.5,2.35,30.5,895.5,1000.48,709.69
2018,8,23,11,30,819.0,177.0,2.5,30.9,909.0,1015.12,718.69
2018,8,23,11,45,819.5,178.5,2.6,31.25,915.0,1024.35,724.03
2018,8,23,12,0,820.0,180.0,2.7,31.6,921.0,1030.08,727.32
2018,8,23,12,15,812.0,184.5,2.85,31.7,917.0,1026.79,726.29
2018,8,23,12,30,804.0,189.0,3.0,31.8,913.0,1020.02,723.19
2018,8,23,12,45,791.5,193.5,3.1,31.9,900.0,1005.38,714.75
2018,8,23,13,0,779.0,198.0,3.2,32.0,887.0,987.56,704.39
2018,8,23,13,15,772.0,197.5,3.3,31.9,869.0,973.16,696.81
2018,8,23,13,30,765.0,197.0,3.4,31.8,851.0,949.54,683.25
2018,8,23,13,45,755.5,195.5,3.5,31.7,825.5,919.74,665.64
2018,8,23,14,0,746.0,194.0,3.6,31.6,800.0,887.43,646.25
2018,8,23,14,15,734.5,191.0,3.65,31.3,768.0,849.53,623.19
2018,8,23,14,30,723.0,188.0,3.7,31.0,736.0,809.68,598.56
2018,8,23,14,45,707.0,184.0,3.75,30.75,697.5,763.54,568.44
2018,8,23,15,0,691.0,180.0,3.8,30.5,659.0,716.3,536.76
2018,8,23,15,15,672.5,174.5,3.8,30.5,616.0,664.97,500.81
2018,8,23,15,30,654.0,169.0,3.8,30.5,573.0,613.36,463.89
2018,8,23,15,45,620.5,162.5,3.85,29.55,521.5,551.66,420.44
2018,8,23,16,0,587.0,156.0,3.9,28.6,470.0,491.83,376.94
2018,8,23,16,15,553.0,147.0,3.9,27.9,419.0,428.84,329.29
2018,8,23,16,30,519.0,138.0,3.9,27.2,368.0,371.56,284.5
2018,8,23,16,45,479.5,126.0,3.9,26.5,317.5,312.26,236.99
2018,8,23,17,0,440.0,114.0,3.9,25.8,267.0,256.97,191.59
2018,8,23,17,15,394.0,100.0,3.8,24.85,219.5,202.35,146.45
2018,8,23,17,30,348.0,86.0,3.7,23.9,172.0,153.1,105.74
2018,8,23,17,45,282.5,68.0,3.6,22.95,127.0,103.03,66.4
2018,8,23,18,0,217.0,50.0,3.5,22.0,82.0,61.25,36.02
2018,8,23,18,15,142.5,32.5,3.45,21.25,50.0,28.17,14.26
2018,8,23,18,30,68.0,15.0,3.4,20.5,18.0,11.81,0.0
2018,8,23,18,45,34.0,7.5,3.3,19.75,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,44.0,15.0,2.1,15.35,18.5,14.3,0.0
2018,8,24,6,0,77.0,27.0,2.3,15.7,34.0,23.27,12.41
2018,8,24,6,15,126.5,45.5,2.3,16.2,65.5,49.82,30.95
2018,8,24,6,30,176.0,64.0,2.3,16.7,97.0,83.03,56.13
2018,8,24,6,45,116.0,84.0,2.25,17.25,108.5,101.74,75.14
2018,8,24,7,0,56.0,104.0,2.2,17.8,120.0,111.93,86.52
2018,8,24,7,15,40.5,122.0,2.15,18.5,135.0,128.02,100.39
2018,8,24,7,30,25.0,140.0,2.1,19.2,150.0,142.3,112.09
2018,8,24,7,45,23.5,157.0,2.05,19.85,167.5,157.51,123.95
2018,8,24,8,0,22.0,174.0,2.0,20.5,185.0,174.46,136.93
2018,8,24,8,15,66.5,209.5,1.95,21.3,246.5,238.41,187.06
2018,8,24,8,30,111.0,245.0,1.9,22.1,308.0,309.75,241.63
2018,8,24,8,45,297.5,234.5,1.85,22.85,423.5,433.67,336.9
2018,8,24,9,0,484.0,224.0,1.8,23.6,539.0,576.75,442.17
2018,8,24,9,15,622.5,193.5,1.85,24.4,625.5,676.34,512.8
2018,8,24,9,30,761.0,163.0,1.9,25.2,712.0,782.15,585.44
2018,8,24,9,45,759.5,173.5,1.9,25.95,744.5,822.74,608.89
2018,8,24,10,0,758.0,184.0,1.9,26.7,777.0,860.61,630.74
2018,8,24,10,15,768.0,187.0,2.05,27.3,806.5,898.1,653.9
2018,8,24,10,30,778.0,190.0,2.2,27.9,836.0,933.26,675.36
2018,8,24,10,45,786.0,190.5,2.3,28.45,858.0,955.88,688.31
2018,8,24,11,0,794.0,191.0,2.4,29.0,880.0,980.91,702.92
2018,8,24,11,15,798.5,192.0,2.55,29.45,894.0,1000.02,714.48
2018,8,24,11,30,803.0,193.0,2.7,29.9,908.0,1015.9,724.09
2018,8,24,11,45,806.5,192.0,2.8,30.3,914.5,1025.42,729.46
2018,8,24,12,0,810.0,191.0,2.9,30.7,921.0,1031.52,732.81
2018,8,24,12,15,808.5,191.0,3.0,30.9,918.5,1030.12,732.14
2018,8,24,12,30,807.0,191.0,3.1,31.1,916.0,1025.23,729.44
2018,8,24,12,45,802.5,191.5,3.25,31.35,905.5,1014.41,723.33
2018,8,24,13,0,798.0,192.0,3.4,31.6,895.0,1000.26,715.16
2018,8,24,13,15,794.5,189.5,3.45,31.5,877.5,980.82,703.93
2018,8,24,13,30,791.0,187.0,3.5,31.4,860.0,958.23,690.71
2018,8,24,13,45,785.5,183.0,3.6,31.3,835.0,929.24,673.6
2018,8,24,14,0,780.0,179.0,3.7,31.2,810.0,901.91,657.5
2018,8,24,14,15,770.5,175.5,3.75,30.9,778.0,864.15,634.54
2018,8,24,14,30,761.0,172.0,3.8,30.6,746.0,824.2,609.89
2018,8,24,14,45,742.5,168.5,3.85,30.3,705.0,775.18,578.67
2018,8,24,15,0,724.0,165.0,3.9,30.0,664.0,725.17,545.14
2018,8,24,15,15,709.5,158.5,3.9,30.0,621.5,674.21,509.42
2018,8,24,15,30,695.0,152.0,3.9,30.0,579.0,622.52,472.37
2018,8,24,15,45,662.5,147.0,3.85,29.1,527.5,560.99,428.56
2018,8,24,16,0,630.0,142.0,3.8,28.2,476.0,501.11,384.62
2018,8,24,16,15,592.0,135.0,3.75,27.55,423.5,438.57,336.93
2018,8,24,16,30,554.0,128.0,3.7,26.9,371.0,376.41,288.18
2018,8,24,16,45,519.0,116.0,3.7,26.25,320.5,316.89,240.16
2018,8,24,17,0,484.0,104.0,3.7,25.6,270.0,260.81,193.67
2018,8,24,17,15,434.0,91.0,3.55,24.7,220.5,203.57,146.11
2018,8,24,17,30,384.0,78.0,3.4,23.8,171.0,152.15,103.48
2018,8,24,17,45,317.0,63.0,3.3,22.85,127.0,102.6,64.53
2018,8,24,18,0,250.0,48.0,3.2,21.9,83.0,61.43,35.02
2018,8,24,18,15,162.0,31.5,3.1,21.2,50.5,27.15,13.14
2018,8,24,18,30,74.0,15.0,3.0,20.5,18.0,14.3,0.0
2018,8,24,18,45,37.0,7.5,2.9,19.8,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,8,25,5,30,22.0,4.0,1.2,14.8,4.0,0.0,0.0
2018,8,25,5,45,49.5,11.0,1.3,15.3,14.5,10.48,0.0
2018,8,25,6,0,77.0,18.0,1.4,15.8,25.0,14.73,5.59
2018,8,25,6,15,38.5,13.5,1.4,16.4,17.0,15.2,5.54
2018,8,25,6,30,0.0,9.0,1.4,17.0,9.0,8.33,1.36
2018,8,25,6,45,26.0,41.5,1.4,17.6,49.0,44.1,30.6
2018,8,25,7,0,52.0,74.0,1.4,18.2,89.0,82.96,62.52
2018,8,25,7,15,68.5,110.0,1.35,19.1,134.0,125.71,97.61
2018,8,25,7,30,85.0,146.0,1.3,20.0,179.0,170.95,134.02
2018,8,25,7,45,44.5,149.0,1.25,20.95,166.5,161.55,126.31
2018,8,25,8,0,4.0,152.0,1.2,21.9,154.0,144.6,112.02
2018,8,25,8,15,14.5,179.5,1.15,22.8,187.5,176.99,136.95
2018,8,25,8,30,25.0,207.0,1.1,23.7,221.0,210.65,162.24
2018,8,25,8,45,46.0,238.0,1.1,24.65,266.5,261.2,200.05
2018,8,25,9,0,67.0,269.0,1.1,25.6,312.0,309.62,235.27
2018,8,25,9,15,154.5,296.5,1.15,26.35,405.0,413.59,312.01
2018,8,25,9,30,242.0,324.0,1.2,27.1,498.0,526.27,391.76
2018,8,25,9,45,341.5,313.5,1.25,27.9,572.5,608.65,448.75
2018,8,25,10,0,441.0,303.0,1.3,28.7,647.0,706.08,514.18
2018,8,25,10,15,491.5,297.5,1.45,29.4,694.0,761.63,550.45
2018,8,25,10,30,542.0,292.0,1.6,30.1,741.0,818.09,587.13
2018,8,25,10,45,548.5,300.0,1.7,30.75,764.5,847.14,604.25
2018,8,25,11,0,555.0,308.0,1.8,31.4,788.0,874.2,620.19
2018,8,25,11,15,568.5,307.5,1.95,31.75,806.0,897.19,635.07
2018,8,25,11,30,582.0,307.0,2.1,32.1,824.0,918.02,648.58
2018,8,25,11,45,609.0,295.0,2.25,32.45,839.0,939.61,663.06
2018,8,25,12,0,636.0,283.0,2.4,32.8,854.0,957.83,675.43
2018,8,25,12,15,665.0,267.5,2.55,32.85,863.5,971.57,685.98
2018,8,25,12,30,694.0,252.0,2.7,32.9,873.0,981.96,694.16
2018,8,25,12,45,702.0,243.0,2.85,32.95,865.5,974.5,690.71
2018,8,25,13,0,710.0,234.0,3.0,33.0,858.0,963.75,685.34
2018,8,25,13,15,748.0,210.0,3.1,32.75,855.5,963.08,686.93
2018,8,25,13,30,786.0,186.0,3.2,32.5,853.0,952.31,682.06
2018,8,25,13,45,781.0,181.5,3.35,32.3,827.5,923.33,665.65
2018,8,25,14,0,776.0,177.0,3.5,32.1,802.0,895.91,650.2
2018,8,25,14,15,766.5,173.0,3.55,31.55,770.0,857.68,627.69
2018,8,25,14,30,757.0,169.0,3.6,31.0,738.0,817.29,603.46
2018,8,25,14,45,695.5,176.5,3.65,30.5,678.5,745.84,556.66
2018,8,25,15,0,634.0,184.0,3.7,30.0,619.0,676.68,509.32
2018,8,25,15,15,642.5,169.5,3.7,30.0,585.5,637.67,482.4
2018,8,25,15,30,651.0,155.0,3.7,30.0,552.0,596.03,452.73
2018,8,25,15,45,655.5,144.0,3.75,28.8,516.0,552.97,423.21
2018,8,25,16,0,660.0,133.0,3.8,27.6,480.0,507.86,390.83
2018,8,25,16,15,634.0,124.0,3.75,26.85,430.0,447.7,344.81
2018,8,25,16,30,608.0,115.0,3.7,26.1,380.0,389.22,298.57
2018,8,25,16,45,573.0,105.5,3.7,25.4,329.0,328.8,249.42
2018,8,25,17,0,538.0,96.0,3.7,24.7,278.0,271.71,201.63
2018,8,25,17,15,479.0,84.0,3.55,23.8,225.0,207.75,148.43
2018,8,25,17,30,420.0,72.0,3.4,22.9,172.0,152.87,102.88
2018,8,25,17,45,343.5,58.5,3.25,22.05,126.5,101.37,62.55
2018,8,25,18,0,267.0,45.0,3.1,21.2,81.0,59.42,32.95
2018,8,25,18,15,175.0,30.0,2.95,20.5,49.5,25.54,13.33
2018,8,25,18,30,83.0,15.0,2.8,19.8,18.0,14.3,0.0
2018,8,25,18,45,41.5,7.5,2.7,19.15,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,79.5,10.5,1.4,14.8,15.0,10.01,0.0
2018,8,26,6,0,124.0,16.0,1.6,15.2,26.0,13.51,4.45
2018,8,26,6,15,123.5,23.0,1.6,15.85,39.5,29.42,14.25
2018,8,26,6,30,123.0,30.0,1.6,16.5,53.0,45.11,26.87
2018,8,26,6,45,72.0,33.0,1.65,17.15,47.5,46.08,30.43
2018,8,26,7,0,21.0,36.0,1.7,17.8,42.0,39.32,27.0
2018,8,26,7,15,10.5,40.0,1.7,18.8,43.0,41.03,28.77
2018,8,26,7,30,0.0,44.0,1.7,19.8,44.0,40.87,28.66
2018,8,26,7,45,0.0,69.5,1.7,20.75,69.5,64.67,48.13
2018,8,26,8,0,0.0,95.0,1.7,21.7,95.0,88.59,67.26
2018,8,26,8,15,21.5,135.5,1.75,22.6,147.5,141.43,109.45
2018,8,26,8,30,43.0,176.0,1.8,23.5,200.0,195.41,151.54
2018,8,26,8,45,103.5,234.5,1.8,24.4,299.5,301.61,233.17
2018,8,26,9,0,164.0,293.0,1.8,25.3,399.0,409.08,312.5
2018,8,26,9,15,458.5,222.5,1.9,26.05,545.5,581.11,441.63
2018,8,26,9,30,753.0,152.0,2.0,26.8,692.0,765.57,572.3
2018,8,26,9,45,841.5,124.5,2.05,27.55,756.0,837.78,616.7
2018,8,26,10,0,930.0,97.0,2.1,28.3,820.0,909.93,660.88
2018,8,26,10,15,937.0,97.5,2.2,28.9,849.0,946.33,682.03
2018,8,26,10,30,944.0,98.0,2.3,29.5,878.0,979.68,701.42
2018,8,26,10,45,949.5,98.5,2.4,30.05,900.5,1008.37,717.92
2018,8,26,11,0,955.0,99.0,2.5,30.6,923.0,1033.6,732.24
2018,8,26,11,15,959.0,99.0,2.55,31.1,937.5,1053.2,742.72
2018,8,26,11,30,963.0,99.0,2.6,31.6,952.0,1069.03,750.95
2018,8,26,11,45,965.5,98.5,2.7,32.05,958.5,1078.96,756.32
2018,8,26,12,0,968.0,98.0,2.8,32.5,965.0,1084.92,759.39
2018,8,26,12,15,965.5,99.0,2.9,32.65,962.0,1083.44,758.94
2018,8,26,12,30,963.0,100.0,3.0,32.8,959.0,1077.96,756.18
2018,8,26,12,45,958.5,101.0,3.1,32.95,948.0,1066.54,749.85
2018,8,26,13,0,954.0,102.0,3.2,33.1,937.0,1051.28,741.23
2018,8,26,13,15,950.5,101.0,3.3,33.0,919.0,1031.11,730.33
2018,8,26,13,30,947.0,100.0,3.4,32.9,901.0,1007.28,717.1
2018,8,26,13,45,941.5,99.0,3.5,32.8,875.0,978.06,700.37
2018,8,26,14,0,936.0,98.0,3.6,32.7,849.0,945.54,681.38
2018,8,26,14,15,927.5,96.5,3.65,32.4,815.5,906.76,658.37
2018,8,26,14,30,919.0,95.0,3.7,32.1,782.0,865.24,633.28
2018,8,26,14,45,908.0,93.0,3.8,31.8,742.5,818.71,604.68
2018,8,26,15,0,897.0,91.0,3.9,31.5,703.0,770.1,574.15
2018,8,26,15,15,882.5,88.5,3.9,31.5,658.0,716.68,538.7
2018,8,26,15,30,868.0,86.0,3.9,31.5,613.0,662.05,500.4
2018,8,26,15,45,849.0,83.0,3.95,30.4,563.5,603.25,459.4
2018,8,26,16,0,830.0,80.0,4.0,29.3,514.0,545.67,417.54
2018,8,26,16,15,790.0,79.0,4.0,28.55,458.0,478.12,365.85
2018,8,26,16,30,750.0,78.0,4.0,27.8,402.0,413.36,314.51
2018,8,26,16,45,707.0,73.5,4.0,27.0,346.5,347.14,260.46
2018,8,26,17,0,664.0,69.0,4.0,26.2,291.0,284.2,207.53
2018,8,26,17,15,602.0,63.5,3.85,25.1,237.5,220.34,153.77
2018,8,26,17,30,540.0,58.0,3.7,24.0,184.0,163.52,106.17
2018,8,26,17,45,460.0,48.5,3.55,22.95,136.5,107.83,62.53
2018,8,26,18,0,380.0,39.0,3.4,21.9,89.0,62.1,31.18
2018,8,26,18,15,245.0,26.5,3.3,21.1,53.5,23.17,10.78
2018,8,26,18,30,110.0,14.0,3.2,20.3,18.0,13.34,0.0
2018,8,26,18,45,55.0,7.0,3.15,19.5,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,14.9,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,27,5,45,40.5,7.0,1.95,15.45,10.0,6.67,0.0
2018,8,27,6,0,75.0,13.0,2.0,15.7,19.0,10.75,2.15
2018,8,27,6,15,121.0,20.0,1.95,16.25,38.5,26.63,11.98
2018,8,27,6,30,167.0,27.0,1.9,16.8,58.0,48.25,27.51
2018,8,27,6,45,94.0,30.0,1.85,17.3,48.5,47.58,30.77
2018,8,27,7,0,21.0,33.0,1.8,17.8,39.0,36.49,24.61
2018,8,27,7,15,10.5,35.5,1.75,18.55,38.5,36.79,25.23
2018,8,27,7,30,0.0,38.0,1.7,19.3,38.0,35.29,24.05
2018,8,27,7,45,0.0,56.5,1.65,20.05,56.5,52.53,38.23
2018,8,27,8,0,0.0,75.0,1.6,20.8,75.0,69.81,52.17
2018,8,27,8,15,0.0,96.0,1.6,21.55,96.0,89.53,67.83
2018,8,27,8,30,0.0,117.0,1.6,22.3,117.0,109.4,83.33
2018,8,27,8,45,0.5,126.5,1.6,23.1,127.0,118.76,90.22
2018,8,27,9,0,1.0,136.0,1.6,23.9,137.0,128.2,97.11
2018,8,27,9,15,3.0,159.5,1.75,24.55,162.0,152.23,115.47
2018,8,27,9,30,5.0,183.0,1.9,25.2,187.0,176.57,133.78
2018,8,27,9,45,12.0,220.5,2.05,25.85,230.0,218.91,165.76
2018,8,27,10,0,19.0,258.0,2.2,26.5,273.0,262.04,197.75
2018,8,27,10,15,58.5,310.0,2.35,26.95,358.0,358.95,270.21
2018,8,27,10,30,98.0,362.0,2.5,27.4,443.0,451.09,337.1
2018,8,27,10,45,308.0,325.0,2.65,27.85,588.0,635.72,473.06
2018,8,27,11,0,518.0,288.0,2.8,28.3,733.0,818.77,601.19
2018,8,27,11,15,713.5,202.5,2.95,28.65,826.5,934.9,679.82
2018,8,27,11,30,909.0,117.0,3.1,29.0,920.0,1034.52,742.98
2018,8,27,11,45,910.5,117.0,3.25,29.35,926.0,1043.47,747.73
2018,8,27,12,0,912.0,117.0,3.4,29.7,932.0,1048.67,750.99
2018,8,27,12,15,905.0,120.5,3.5,29.8,927.5,1045.18,749.19
2018,8,27,12,30,898.0,124.0,3.6,29.9,923.0,1037.95,745.18
2018,8,27,12,45,887.5,128.5,3.75,30.0,910.5,1024.62,737.7
2018,8,27,13,0,877.0,133.0,3.9,30.1,898.0,1007.84,728.05
2018,8,27,13,15,871.0,132.0,3.95,30.0,879.0,986.45,715.38
2018,8,27,13,30,865.0,131.0,4.0,29.9,860.0,961.79,700.59
2018,8,27,13,45,856.0,130.5,4.1,29.75,833.5,931.75,682.62
2018,8,27,14,0,847.0,130.0,4.2,29.6,807.0,905.45,667.05
2018,8,27,14,15,836.0,128.5,4.25,29.35,774.0,866.68,642.94
2018,8,27,14,30,825.0,127.0,4.3,29.1,741.0,825.62,617.05
2018,8,27,14,45,811.0,124.0,4.35,28.8,701.5,778.57,586.78
2018,8,27,15,0,797.0,121.0,4.4,28.5,662.0,729.97,554.97
2018,8,27,15,15,780.0,118.0,4.4,28.5,618.5,678.0,518.59
2018,8,27,15,30,763.0,115.0,4.4,28.5,575.0,625.32,480.07
2018,8,27,15,45,733.0,112.0,4.3,27.65,524.5,565.02,436.19
2018,8,27,16,0,703.0,109.0,4.2,26.8,474.0,505.15,391.27
2018,8,27,16,15,663.5,105.0,4.1,26.25,421.0,441.19,341.39
2018,8,27,16,30,624.0,101.0,4.0,25.7,368.0,380.29,292.45
2018,8,27,16,45,585.0,93.0,3.9,25.1,316.5,319.02,242.01
2018,8,27,17,0,546.0,85.0,3.8,24.5,265.0,261.55,193.43
2018,8,27,17,15,455.0,77.0,3.65,23.8,209.0,194.93,138.67
2018,8,27,17,30,364.0,69.0,3.5,23.1,153.0,137.57,92.41
2018,8,27,17,45,324.5,55.0,3.3,22.4,115.0,94.23,57.36
2018,8,27,18,0,285.0,41.0,3.1,21.7,77.0,55.82,29.48
2018,8,27,18,15,185.5,27.0,3.05,21.15,46.0,22.05,8.99
2018,8,27,18,30,86.0,13.0,3.0,20.6,15.0,12.39,0.0
2018,8,27,18,45,43.0,6.5,2.9,20.05,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,2.05,15.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,2.3,16.25,9.0,6.2,0.0
2018,8,28,6,0,68.0,12.0,2.4,16.5,17.0,9.92,1.28
2018,8,28,6,15,92.0,17.5,2.4,16.9,30.5,22.4,9.45
2018,8,28,6,30,116.0,23.0,2.4,17.3,44.0,37.73,20.88
2018,8,28,6,45,68.0,25.0,2.4,17.75,38.5,37.72,23.46
2018,8,28,7,0,20.0,27.0,2.4,18.2,33.0,31.27,20.19
2018,8,28,7,15,10.0,31.5,2.35,18.75,34.5,32.85,21.9
2018,8,28,7,30,0.0,36.0,2.3,19.3,36.0,33.42,22.49
2018,8,28,7,45,0.0,49.5,2.25,19.9,49.5,46.01,32.83
2018,8,28,8,0,0.0,63.0,2.2,20.5,63.0,58.61,43.02
2018,8,28,8,15,0.0,86.5,2.15,21.15,86.5,80.57,60.7
2018,8,28,8,30,0.0,110.0,2.1,21.8,110.0,102.77,78.24
2018,8,28,8,45,0.0,124.0,2.1,22.45,124.0,116.07,88.39
2018,8,28,9,0,0.0,138.0,2.1,23.1,138.0,129.42,98.47
2018,8,28,9,15,2.5,161.5,2.2,23.7,163.5,153.81,117.2
2018,8,28,9,30,5.0,185.0,2.3,24.3,189.0,178.54,135.94
2018,8,28,9,45,38.0,245.0,2.4,24.85,274.5,271.44,207.52
2018,8,28,10,0,71.0,305.0,2.5,25.4,360.0,362.68,275.62
2018,8,28,10,15,269.0,300.0,2.6,25.85,519.5,556.88,421.57
2018,8,28,10,30,467.0,295.0,2.7,26.3,679.0,753.71,561.41
2018,8,28,10,45,684.0,201.5,2.8,26.75,780.0,878.54,648.24
2018,8,28,11,0,901.0,108.0,2.9,27.2,881.0,991.56,720.44
2018,8,28,11,15,913.0,103.5,3.0,27.5,897.5,1013.26,732.9
2018,8,28,11,30,925.0,99.0,3.1,27.8,914.0,1031.57,744.05
2018,8,28,11,45,927.0,99.0,3.15,28.05,920.0,1041.08,749.4
2018,8,28,12,0,929.0,99.0,3.2,28.3,926.0,1046.77,752.49
2018,8,28,12,15,931.0,98.0,3.3,28.45,925.0,1047.53,753.31
2018,8,28,12,30,933.0,97.0,3.4,28.6,924.0,1044.42,751.8
2018,8,28,12,45,933.5,95.0,3.45,28.75,914.5,1034.84,745.9
2018,8,28,13,0,934.0,93.0,3.5,28.9,905.0,1021.42,737.67
2018,8,28,13,15,931.0,92.0,3.55,28.9,887.5,1001.88,726.02
2018,8,28,13,30,928.0,91.0,3.6,28.9,870.0,978.73,712.09
2018,8,28,13,45,923.5,89.5,3.65,28.9,845.0,950.17,694.62
2018,8,28,14,0,919.0,88.0,3.7,28.9,820.0,918.32,674.92
2018,8,28,14,15,911.5,87.0,3.7,28.7,788.0,881.31,651.9
2018,8,28,14,30,904.0,86.0,3.7,28.5,756.0,841.55,626.84
2018,8,28,14,45,894.5,84.0,3.65,28.3,717.5,796.61,597.74
2018,8,28,15,0,885.0,82.0,3.6,28.1,679.0,749.52,566.84
2018,8,28,15,15,871.0,80.0,3.6,28.1,635.0,697.4,531.72
2018,8,28,15,30,857.0,78.0,3.6,28.1,591.0,644.05,493.83
2018,8,28,15,45,833.5,76.5,3.5,27.45,541.5,584.61,450.37
2018,8,28,16,0,810.0,75.0,3.4,26.8,492.0,526.87,406.71
2018,8,28,16,15,781.5,72.0,3.3,26.35,440.0,463.99,357.43
2018,8,28,16,30,753.0,69.0,3.2,25.9,388.0,402.73,307.75
2018,8,28,16,45,712.5,65.5,3.1,25.45,334.5,338.41,254.27
2018,8,28,17,0,672.0,62.0,3.0,25.0,281.0,277.8,202.42
2018,8,28,17,15,600.0,57.5,2.9,24.25,226.5,211.46,146.59
2018,8,28,17,30,528.0,53.0,2.8,23.5,172.0,154.1,98.81
2018,8,28,17,45,425.0,44.5,2.65,22.8,124.0,97.54,55.59
2018,8,28,18,0,322.0,36.0,2.5,22.1,76.0,53.83,26.68
2018,8,28,18,15,206.0,24.0,2.45,21.55,45.0,19.63,6.14
2018,8,28,18,30,90.0,12.0,2.4,21.0,14.0,11.44,0.0
2018,8,28,18,45,45.0,6.0,2.35,20.45,7.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,132.0,14.5,1.55,16.4,23.5,13.82,0.0
