Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,6,0,245.0,26.0,1.6,16.7,45.0,23.5,10.08
2018,8,29,6,15,322.5,38.5,1.55,17.2,83.5,58.69,30.8
2018,8,29,6,30,400.0,51.0,1.5,17.7,122.0,103.56,62.85
2018,8,29,6,45,472.5,60.0,1.45,18.2,171.5,153.77,103.16
2018,8,29,7,0,545.0,69.0,1.4,18.7,221.0,212.78,152.79
2018,8,29,7,15,585.0,77.0,1.35,19.4,271.0,268.88,201.27
2018,8,29,7,30,625.0,85.0,1.3,20.1,321.0,329.14,252.05
2018,8,29,7,45,660.5,91.5,1.25,20.75,374.0,389.74,301.6
2018,8,29,8,0,696.0,98.0,1.2,21.4,427.0,453.29,351.49
2018,8,29,8,15,767.0,89.5,1.25,22.1,488.5,523.22,404.88
2018,8,29,8,30,838.0,81.0,1.3,22.8,550.0,596.71,459.19
2018,8,29,8,45,855.5,83.0,1.35,23.5,597.0,652.91,498.95
2018,8,29,9,0,873.0,85.0,1.4,24.2,644.0,708.48,536.15
2018,8,29,9,15,883.0,88.5,1.45,24.7,685.0,759.11,568.33
2018,8,29,9,30,893.0,92.0,1.5,25.2,726.0,807.86,598.73
2018,8,29,9,45,899.5,95.0,1.6,25.7,761.0,851.06,625.54
2018,8,29,10,0,906.0,98.0,1.7,26.2,796.0,891.64,650.41
2018,8,29,10,15,913.5,99.0,1.85,26.5,825.0,928.16,673.56
2018,8,29,10,30,921.0,100.0,2.0,26.8,854.0,961.73,694.75
2018,8,29,10,45,926.0,100.5,2.15,27.1,875.5,989.26,712.05
2018,8,29,11,0,931.0,101.0,2.3,27.4,897.0,1013.38,727.23
2018,8,29,11,15,934.5,101.0,2.45,27.5,911.0,1031.93,739.53
2018,8,29,11,30,938.0,101.0,2.6,27.6,925.0,1046.77,749.61
2018,8,29,11,45,939.5,101.5,2.7,27.7,931.0,1056.35,755.97
2018,8,29,12,0,941.0,102.0,2.8,27.8,937.0,1062.05,760.05
2018,8,29,12,15,941.0,101.5,2.85,28.0,935.0,1061.25,759.38
2018,8,29,12,30,941.0,101.0,2.9,28.2,933.0,1056.54,756.42
2018,8,29,12,45,933.0,104.5,2.95,28.45,921.0,1044.24,748.66
2018,8,29,13,0,925.0,108.0,3.0,28.7,909.0,1028.25,738.7
2018,8,29,13,15,922.5,106.0,3.05,28.95,891.0,1008.2,726.23
2018,8,29,13,30,920.0,104.0,3.1,29.2,873.0,984.54,711.51
2018,8,29,13,45,889.5,114.5,3.2,29.4,839.5,944.87,686.87
2018,8,29,14,0,859.0,125.0,3.3,29.6,806.0,903.23,660.79
2018,8,29,14,15,817.5,135.0,3.35,29.6,761.5,856.35,631.13
2018,8,29,14,30,776.0,145.0,3.4,29.6,717.0,802.59,596.41
2018,8,29,14,45,755.0,141.0,3.45,29.55,673.5,750.68,562.57
2018,8,29,15,0,734.0,137.0,3.5,29.5,630.0,699.93,528.64
2018,8,29,15,15,779.0,113.5,3.5,29.5,605.0,670.69,509.07
2018,8,29,15,30,824.0,90.0,3.5,29.5,580.0,636.59,485.07
2018,8,29,15,45,689.5,115.0,3.55,28.9,501.5,540.12,414.02
2018,8,29,16,0,555.0,140.0,3.6,28.3,423.0,453.91,349.08
2018,8,29,16,15,557.0,123.0,3.6,27.7,381.5,405.15,311.66
2018,8,29,16,30,559.0,106.0,3.6,27.1,340.0,355.12,271.6
2018,8,29,16,45,390.5,108.0,3.6,26.55,260.5,256.81,194.53
2018,8,29,17,0,222.0,110.0,3.6,26.0,181.0,177.8,133.13
2018,8,29,17,15,256.0,90.5,3.55,25.2,158.0,152.39,110.04
2018,8,29,17,30,290.0,71.0,3.5,24.4,135.0,124.08,83.78
2018,8,29,17,45,253.5,54.5,3.4,23.6,99.5,83.49,51.3
2018,8,29,18,0,217.0,38.0,3.3,22.8,64.0,47.59,25.06
2018,8,29,18,15,157.0,25.0,3.3,22.25,39.0,19.75,4.44
2018,8,29,18,30,97.0,12.0,3.3,21.7,14.0,11.44,0.0
2018,8,29,18,45,48.5,6.0,3.25,21.15,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,12.39,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,21.83,8.17
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,41.48,26.93
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,62.67,44.72
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,90.22,67.29
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,122.51,93.94
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,166.55,129.2
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,221.39,173.42
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,270.7,213.14
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,325.2,256.31
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,373.7,293.54
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,422.87,330.14
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,518.04,401.37
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,622.29,476.34
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,664.86,503.7
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,705.57,529.56
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,684.71,509.6
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,647.5,478.94
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,706.46,519.87
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,757.76,554.32
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,857.67,623.2
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,952.43,682.87
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,988.77,706.11
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,1013.3,722.41
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,1026.48,731.08
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,1036.13,737.64
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,1034.35,737.62
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,1028.89,735.38
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,1016.8,729.06
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,1001.2,720.49
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,980.6,708.87
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,956.69,695.05
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,927.35,677.4
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,901.7,662.13
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,863.67,638.91
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,823.32,613.86
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,776.56,583.81
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,728.25,552.24
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,675.72,515.37
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,622.54,476.59
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,564.91,435.19
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,506.88,391.99
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,443.86,342.92
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,383.3,294.19
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,321.37,242.96
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,263.16,193.49
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,201.31,141.56
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,147.15,96.66
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,91.14,54.06
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,49.26,25.81
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,18.58,1.57
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,7.63,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,12.39,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,20.45,6.47
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,51.7,27.44
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,97.05,59.4
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,112.52,78.37
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,113.56,84.93
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,130.44,101.12
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,140.04,109.95
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,206.06,162.8
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,278.41,220.19
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,403.77,318.99
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,546.52,428.36
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,623.56,485.18
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,704.88,543.2
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,755.02,575.47
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,803.53,606.21
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,847.64,633.6
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,889.37,659.05
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,925.11,680.8
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,957.89,700.5
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,985.72,716.85
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,1010.13,730.97
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,1028.47,741.6
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,1043.11,749.95
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,1052.46,755.2
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,1057.95,758.1
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,1056.45,756.96
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,1051.05,753.5
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,1040.81,747.21
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,1026.74,738.57
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,1005.39,725.77
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,980.44,710.63
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,951.1,693.19
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,918.48,673.43
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,879.74,649.59
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,838.31,623.65
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,792.44,594.04
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,744.53,562.63
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,688.99,524.77
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,633.0,484.17
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,571.36,439.48
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,509.01,392.73
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,447.21,344.28
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,387.1,295.48
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,328.79,246.29
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,271.6,196.53
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,210.42,143.89
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,153.71,95.64
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,96.97,52.28
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,51.76,22.98
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,17.24,0.0
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,9.53,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,12.87,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,21.76,6.16
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,55.85,28.47
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,102.58,61.19
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,111.38,75.67
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,102.83,75.3
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,93.28,70.58
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,71.71,54.14
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,95.27,73.11
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,119.12,91.83
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,151.3,116.82
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,184.33,141.94
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,277.22,213.72
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,380.61,290.53
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,552.84,418.77
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,734.68,547.06
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,810.71,594.69
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,887.57,642.27
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,923.76,664.42
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,957.08,685.0
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,985.03,702.08
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,1009.62,717.02
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,1028.68,728.72
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,1044.11,738.25
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,1053.78,744.13
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,1059.65,747.75
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,1056.73,746.75
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,1050.0,743.49
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,1036.57,736.22
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,1019.55,726.74
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,998.85,715.0
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,974.75,701.07
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,944.51,683.08
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,911.26,663.02
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,872.0,638.68
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,835.49,616.03
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,788.63,586.24
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,740.01,554.84
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,685.93,517.75
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,631.12,478.23
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,569.15,433.55
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,508.52,388.37
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,446.03,340.05
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,385.67,291.77
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,316.02,235.31
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,252.58,182.72
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,193.89,133.72
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,141.63,90.56
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,88.75,50.87
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,46.58,22.68
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,17.51,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,7.63,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,9.53,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,16.93,2.5
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,46.97,25.4
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,87.7,54.66
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,101.15,70.08
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,103.08,75.81
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,108.64,82.82
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,102.97,79.08
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,142.86,110.44
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,188.97,145.96
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,284.37,219.18
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,394.71,300.84
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,521.32,392.41
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,663.74,490.43
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,727.01,530.76
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,790.24,568.91
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,834.77,594.34
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,877.35,618.33
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,913.7,639.62
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,940.08,654.73
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,967.51,670.67
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,991.75,684.64
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,1010.18,694.87
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,1025.12,703.11
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,1033.94,707.83
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,1039.1,710.53
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,1037.01,709.64
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,1031.23,706.72
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,1019.8,701.33
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,1004.81,693.82
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,983.3,682.61
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,958.44,669.3
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,928.61,652.89
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,902.31,638.56
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,863.58,616.55
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,822.45,592.66
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,774.96,564.25
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,725.87,534.11
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,672.71,498.31
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,618.87,460.44
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,559.37,419.77
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,500.8,377.9
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,434.71,328.06
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,372.02,279.08
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,299.66,221.71
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,235.3,169.6
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,182.1,125.28
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,133.85,85.38
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,83.05,47.26
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,44.1,21.07
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,16.34,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,5.72,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,6.67,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,12.37,0.0
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,28.59,15.19
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,48.15,30.54
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,57.39,39.71
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,64.55,46.99
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,66.16,49.15
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,65.13,48.5
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,81.59,61.63
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,98.15,74.53
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,150.55,115.82
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,210.17,161.53
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,295.61,226.22
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,381.26,288.83
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,549.23,413.04
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,726.12,536.81
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,791.04,577.44
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,854.42,616.48
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,889.82,636.64
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,922.67,655.28
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,949.87,670.26
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,974.03,683.34
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,993.07,693.7
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,1008.72,702.07
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,1017.26,706.67
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,1022.23,709.23
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,1021.07,708.48
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,1016.29,705.69
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,1004.86,698.97
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,989.93,690.23
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,969.21,678.54
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,945.27,664.88
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,914.97,647.46
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,881.9,628.12
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,842.66,604.85
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,801.26,579.88
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,753.8,550.49
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,706.97,520.75
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,653.61,484.08
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,599.88,446.27
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,540.73,405.25
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,482.54,363.3
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,415.44,312.77
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,352.73,264.02
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,285.54,210.77
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,223.01,160.26
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,169.98,116.73
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,122.66,78.31
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,75.79,43.65
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,39.49,18.82
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,15.15,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,7.15,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,13.33,0.0
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,33.48,17.67
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,59.74,37.38
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,65.6,44.99
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,64.25,46.28
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,67.16,49.65
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,67.01,49.8
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,81.13,60.92
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,95.32,71.82
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,141.98,108.16
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,195.05,148.18
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,256.37,193.12
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,320.6,238.38
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,479.49,353.17
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,650.61,468.27
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,758.26,536.09
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,866.15,598.4
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,902.43,618.19
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,936.04,637.35
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,963.79,652.0
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,988.41,664.83
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,997.95,670.57
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,1012.51,679.49
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,1021.05,684.04
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,1025.98,686.68
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,1023.28,686.58
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,1016.97,684.49
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,1013.63,685.16
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,997.59,678.18
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,975.51,667.41
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,950.17,654.56
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,919.28,638.14
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,885.53,619.7
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,846.66,597.62
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,805.54,573.79
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,759.04,546.39
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,711.03,517.38
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,657.84,481.59
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,605.37,445.24
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,545.99,404.96
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,487.39,363.43
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,420.03,313.3
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,356.88,264.69
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,292.19,213.62
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,232.88,165.54
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,176.66,119.86
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,125.67,78.95
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,76.95,43.24
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,39.29,17.61
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,17.63,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,5.24,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,9.88,0.0
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,27.59,13.38
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,51.46,31.2
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,59.58,40.18
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,62.08,44.29
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,63.54,46.68
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,61.39,45.3
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,76.41,57.25
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,91.53,69.01
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,134.67,102.86
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,179.44,137.04
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,241.57,183.63
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,301.72,227.25
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,450.76,338.48
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,609.65,450.92
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,725.34,529.95
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,842.52,604.93
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,884.82,629.26
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,925.35,652.99
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,952.75,668.33
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,977.05,681.84
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,995.09,692.51
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,1009.69,701.2
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,1008.98,701.16
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,1013.8,704.71
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,1011.49,704.73
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,1005.59,702.65
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,1003.12,702.19
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,987.98,693.86
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,966.4,682.17
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,941.57,668.39
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,910.36,650.09
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,876.36,629.88
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,836.58,606.05
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,794.6,580.46
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,745.94,549.94
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,696.31,518.13
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,646.56,483.43
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,594.17,446.04
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,533.53,403.11
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,474.43,359.76
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,407.28,308.59
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,344.79,259.48
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,284.76,210.88
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,228.74,164.31
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,172.34,117.8
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,121.34,76.46
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,73.57,41.34
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,37.1,15.91
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,17.16,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,5.72,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,10.08,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,24.2,11.0
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,39.71,23.26
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,48.95,32.47
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,54.41,38.43
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,57.49,41.94
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,57.66,42.35
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,78.78,59.29
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,100.12,75.94
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,138.43,105.53
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,177.74,134.99
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,314.31,238.99
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,462.78,345.12
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,621.01,455.35
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,782.62,559.04
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,822.89,579.68
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,866.01,603.32
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,901.33,627.15
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,933.82,648.92
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,960.32,666.12
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,983.55,681.19
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,1000.93,692.82
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,1014.72,702.3
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,1022.32,708.03
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,1026.17,711.54
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,1025.17,712.07
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,1020.39,710.37
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,1009.81,704.87
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,995.52,697.16
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,974.74,686.21
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,950.5,673.03
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,921.1,656.24
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,888.61,637.32
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,850.12,614.25
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,809.1,589.26
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,762.78,560.33
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,714.59,529.68
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,664.67,496.28
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,610.35,457.37
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,552.41,416.15
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,494.64,373.47
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,433.0,325.84
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,372.97,277.74
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,309.24,225.5
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,248.89,174.66
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,185.0,122.04
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,129.95,77.82
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,76.22,39.18
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,35.87,12.44
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,14.3,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,6.2,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,11.56,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,35.43,15.86
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,62.88,36.34
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,78.92,52.39
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,87.44,62.33
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,93.44,69.84
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,87.92,66.37
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,115.41,87.95
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,143.68,109.63
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,202.82,154.8
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,262.32,198.88
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,399.02,301.45
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,550.59,409.44
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,683.02,501.78
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,819.09,588.53
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,862.53,612.28
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,902.95,634.69
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,938.84,655.59
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,971.61,674.48
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,1000.2,690.64
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,1025.25,704.67
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,1043.56,715.42
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,1058.01,724.01
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,1066.53,729.16
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,1071.02,732.06
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,1069.5,732.26
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,1063.94,730.18
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,1051.84,724.24
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,1035.83,716.01
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,1013.95,704.65
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,988.4,690.98
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,957.04,673.56
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,922.43,653.91
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,882.52,630.99
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,839.9,605.94
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,792.48,577.25
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,743.07,546.66
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,688.67,511.0
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,633.2,471.82
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,572.72,429.61
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,513.92,386.73
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,449.87,337.72
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,387.53,288.07
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,317.6,231.28
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,253.21,177.52
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,189.86,124.69
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,134.06,79.11
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,79.28,39.54
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,37.27,11.17
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,14.3,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,9.53,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,19.68,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,58.35,25.22
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,113.68,62.76
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,131.89,86.01
