Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,131.0,93.58
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,131.26,99.37
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,108.09,83.02
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,153.39,118.83
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,199.73,154.76
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,251.69,194.55
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,313.91,241.35
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,406.82,311.53
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,504.03,383.08
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,658.35,496.26
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,811.09,599.67
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,859.89,628.54
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,906.78,656.47
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,943.36,677.89
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,976.76,697.18
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,1003.84,712.35
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,1027.32,725.27
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,1045.17,735.55
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,1059.14,743.52
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,1066.5,747.35
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,1069.84,748.87
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,1067.59,748.2
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,1061.29,745.16
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,1048.94,738.78
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,1032.66,729.97
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,1010.11,717.09
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,983.89,701.88
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,952.41,683.62
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,917.68,663.1
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,877.52,638.83
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,834.62,612.44
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,787.06,582.21
2018,9,8,15,0,899.0,75.0,4.6,34.1,641.0,737.5,550.2
2018,9,8,15,15,883.5,73.0,4.6,34.1,595.5,682.96,513.66
2018,9,8,15,30,868.0,71.0,4.6,34.1,550.0,627.37,473.63
2018,9,8,15,45,847.5,68.0,4.6,33.2,500.5,567.06,430.3
2018,9,8,16,0,827.0,65.0,4.6,32.3,451.0,506.84,385.35
2018,9,8,16,15,799.0,61.5,4.55,31.65,398.5,444.1,336.22
2018,9,8,16,30,771.0,58.0,4.5,31.0,346.0,381.49,285.39
2018,9,8,16,45,729.5,54.5,4.45,30.35,293.0,316.14,230.96
2018,9,8,17,0,688.0,51.0,4.4,29.7,240.0,254.7,178.37
2018,9,8,17,15,623.5,45.0,4.1,28.65,188.0,189.79,123.79
2018,9,8,17,30,559.0,39.0,3.8,27.6,136.0,132.41,76.79
2018,9,8,17,45,446.5,32.0,3.5,26.6,92.0,76.47,36.69
2018,9,8,18,0,334.0,25.0,3.2,25.6,48.0,34.7,7.94
2018,9,8,18,15,179.5,14.0,3.15,24.9,25.0,13.34,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.2,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.5,10.0,2.35,15.65,15.5,9.53,0.0
2018,9,9,6,0,233.0,20.0,2.5,16.0,31.0,19.44,0.0
2018,9,9,6,15,385.0,29.5,2.55,16.6,75.0,57.0,25.48
2018,9,9,6,30,537.0,39.0,2.6,17.2,119.0,113.38,64.44
2018,9,9,6,45,408.5,48.0,2.6,17.8,123.0,132.55,88.34
2018,9,9,7,0,280.0,57.0,2.6,18.4,127.0,133.24,96.89
2018,9,9,7,15,142.0,81.5,2.5,19.2,117.0,128.52,98.59
2018,9,9,7,30,4.0,106.0,2.4,20.0,107.0,101.03,78.44
2018,9,9,7,45,25.0,134.5,2.35,20.8,145.0,140.87,110.53
2018,9,9,8,0,46.0,163.0,2.3,21.6,183.0,181.32,142.54
2018,9,9,8,15,253.0,167.0,2.2,22.55,299.5,313.58,247.7
2018,9,9,8,30,460.0,171.0,2.1,23.5,416.0,465.17,363.59
2018,9,9,8,45,664.5,132.0,2.05,24.4,520.5,588.17,454.76
2018,9,9,9,0,869.0,93.0,2.0,25.3,625.0,718.57,547.06
2018,9,9,9,15,911.0,85.5,1.95,26.25,676.5,780.96,585.08
2018,9,9,9,30,953.0,78.0,1.9,27.2,728.0,843.88,622.8
2018,9,9,9,45,960.5,79.5,1.9,28.15,763.0,888.18,647.7
2018,9,9,10,0,968.0,81.0,1.9,29.1,798.0,929.67,670.44
2018,9,9,10,15,975.0,81.5,2.0,29.75,827.0,966.58,691.83
2018,9,9,10,30,982.0,82.0,2.1,30.4,856.0,1000.22,711.04
2018,9,9,10,45,986.0,82.5,2.2,31.05,877.0,1027.56,726.23
2018,9,9,11,0,990.0,83.0,2.3,31.7,898.0,1051.15,739.13
2018,9,9,11,15,992.5,83.0,2.45,32.1,911.0,1068.84,749.75
2018,9,9,11,30,995.0,83.0,2.6,32.5,924.0,1082.5,757.99
2018,9,9,11,45,996.5,83.0,2.75,32.9,929.0,1091.06,763.21
2018,9,9,12,0,998.0,83.0,2.9,33.3,934.0,1095.46,765.99
2018,9,9,12,15,994.5,84.5,3.0,33.45,930.0,1092.32,764.56
2018,9,9,12,30,991.0,86.0,3.1,33.6,926.0,1085.03,760.73
2018,9,9,12,45,984.5,88.0,3.25,33.75,913.0,1071.24,753.41
2018,9,9,13,0,978.0,90.0,3.4,33.9,900.0,1053.51,743.68
2018,9,9,13,15,973.0,89.0,3.5,33.85,879.5,1030.12,730.62
2018,9,9,13,30,968.0,88.0,3.6,33.8,859.0,1003.03,715.18
2018,9,9,13,45,961.5,87.0,3.7,33.75,831.0,971.01,696.5
2018,9,9,14,0,955.0,86.0,3.8,33.7,803.0,935.69,675.53
2018,9,9,14,15,946.5,84.5,3.85,33.45,768.5,895.01,651.1
2018,9,9,14,30,938.0,83.0,3.9,33.2,734.0,851.55,624.53
2018,9,9,14,45,926.0,81.5,3.95,32.95,693.0,802.87,594.04
2018,9,9,15,0,914.0,80.0,4.0,32.7,652.0,752.2,561.7
2018,9,9,15,15,898.5,77.5,4.0,32.7,605.5,696.35,524.44
2018,9,9,15,30,883.0,75.0,4.0,32.7,559.0,639.41,483.38
2018,9,9,15,45,861.0,72.5,4.0,31.9,508.0,577.94,439.12
2018,9,9,16,0,839.0,70.0,4.0,31.1,457.0,518.28,394.4
2018,9,9,16,15,808.0,66.5,3.9,30.4,403.0,451.9,342.63
2018,9,9,16,30,777.0,63.0,3.8,29.7,349.0,387.47,290.43
2018,9,9,16,45,731.5,58.5,3.75,29.0,294.0,319.29,233.87
2018,9,9,17,0,686.0,54.0,3.7,28.3,239.0,255.53,179.49
2018,9,9,17,15,607.5,48.5,3.45,27.1,185.5,188.2,123.43
2018,9,9,17,30,529.0,43.0,3.2,25.9,132.0,129.63,76.09
2018,9,9,17,45,390.5,33.5,2.95,24.7,86.0,71.43,35.1
2018,9,9,18,0,252.0,24.0,2.7,23.5,40.0,30.09,4.54
2018,9,9,18,15,126.0,12.0,2.65,22.75,20.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,120.5,9.5,1.65,15.35,15.0,9.05,0.0
2018,9,10,6,0,241.0,19.0,1.8,15.8,30.0,18.71,0.0
2018,9,10,6,15,390.0,27.5,1.95,16.55,72.5,55.68,23.98
2018,9,10,6,30,539.0,36.0,2.1,17.3,115.0,111.55,62.73
2018,9,10,6,45,408.5,40.0,2.25,18.0,114.0,124.73,81.81
2018,9,10,7,0,278.0,44.0,2.4,18.7,113.0,121.62,87.27
2018,9,10,7,15,139.0,67.5,2.35,19.65,102.0,113.64,86.26
2018,9,10,7,30,0.0,91.0,2.3,20.6,91.0,85.15,65.25
2018,9,10,7,45,31.0,129.5,2.25,21.5,143.0,138.68,108.49
2018,9,10,8,0,62.0,168.0,2.2,22.4,195.0,194.57,152.74
2018,9,10,8,15,164.5,187.5,2.2,23.45,271.5,280.15,219.94
2018,9,10,8,30,267.0,207.0,2.2,24.5,348.0,378.21,294.91
2018,9,10,8,45,551.5,152.5,2.2,25.55,477.5,535.48,414.3
2018,9,10,9,0,836.0,98.0,2.2,26.6,607.0,704.61,536.28
2018,9,10,9,15,885.0,89.0,2.25,27.4,660.5,765.5,574.29
2018,9,10,9,30,934.0,80.0,2.3,28.2,714.0,831.23,615.5
2018,9,10,9,45,937.5,84.5,2.4,29.0,749.0,874.74,641.41
2018,9,10,10,0,941.0,89.0,2.5,29.8,784.0,915.22,665.16
2018,9,10,10,15,949.0,89.5,2.6,30.35,813.0,952.13,687.04
2018,9,10,10,30,957.0,90.0,2.7,30.9,842.0,985.92,706.8
2018,9,10,10,45,963.0,90.0,2.8,31.45,863.5,1013.95,722.81
2018,9,10,11,0,969.0,90.0,2.9,32.0,885.0,1038.4,736.59
2018,9,10,11,15,972.0,90.5,3.05,32.35,898.5,1056.72,747.62
2018,9,10,11,30,975.0,91.0,3.2,32.7,912.0,1071.11,756.31
2018,9,10,11,45,976.5,90.5,3.3,33.05,916.5,1078.9,760.57
2018,9,10,12,0,978.0,90.0,3.4,33.4,921.0,1082.59,762.46
2018,9,10,12,15,975.0,91.0,3.5,33.6,916.5,1079.33,760.62
2018,9,10,12,30,972.0,92.0,3.6,33.8,912.0,1071.98,756.4
2018,9,10,12,45,966.5,93.5,3.7,34.05,899.5,1058.7,748.43
2018,9,10,13,0,961.0,95.0,3.8,34.3,887.0,1041.54,738.12
2018,9,10,13,15,956.5,93.5,3.85,34.3,866.5,1018.29,724.43
2018,9,10,13,30,952.0,92.0,3.9,34.3,846.0,991.38,708.44
2018,9,10,13,45,945.5,90.5,3.95,34.3,818.0,959.13,688.99
2018,9,10,14,0,939.0,89.0,4.0,34.3,790.0,923.64,667.34
2018,9,10,14,15,930.0,87.0,4.05,34.1,755.0,882.43,642.28
2018,9,10,14,30,921.0,85.0,4.1,33.9,720.0,838.55,615.16
2018,9,10,14,45,908.0,83.0,4.1,33.7,678.5,789.17,583.74
2018,9,10,15,0,895.0,81.0,4.1,33.5,637.0,737.94,550.6
2018,9,10,15,15,878.5,79.0,4.1,33.5,591.0,682.78,513.62
2018,9,10,15,30,862.0,77.0,4.1,33.5,545.0,626.68,473.0
2018,9,10,15,45,838.5,74.5,4.15,32.65,494.5,567.48,430.47
2018,9,10,16,0,815.0,72.0,4.2,31.8,444.0,506.18,384.72
2018,9,10,16,15,782.0,68.5,4.1,31.05,390.5,440.21,333.3
2018,9,10,16,30,749.0,65.0,4.0,30.3,337.0,376.47,281.73
2018,9,10,16,45,701.0,60.0,3.9,29.55,282.5,308.61,225.57
2018,9,10,17,0,653.0,55.0,3.8,28.8,228.0,245.53,171.99
2018,9,10,17,15,579.0,49.0,3.55,27.6,176.5,180.48,117.87
2018,9,10,17,30,505.0,43.0,3.3,26.4,125.0,124.53,72.71
2018,9,10,17,45,374.0,33.0,3.05,25.15,81.5,68.42,33.17
2018,9,10,18,0,243.0,23.0,2.8,23.9,38.0,28.14,0.54
2018,9,10,18,15,121.5,11.5,2.75,23.15,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,11,5,45,101.5,9.5,2.55,15.65,14.0,9.05,0.0
2018,9,11,6,0,203.0,19.0,2.7,15.9,28.0,20.13,0.0
2018,9,11,6,15,353.0,28.5,2.75,16.5,69.5,54.23,23.73
2018,9,11,6,30,503.0,38.0,2.8,17.1,111.0,108.38,61.68
2018,9,11,6,45,450.0,50.5,2.9,17.75,136.0,143.92,95.99
2018,9,11,7,0,397.0,63.0,3.0,18.4,161.0,172.6,125.56
2018,9,11,7,15,243.5,98.5,3.0,19.2,163.0,178.95,137.76
2018,9,11,7,30,90.0,134.0,3.0,20.0,165.0,167.81,132.17
2018,9,11,7,45,101.0,158.0,2.95,20.75,198.0,202.76,160.43
2018,9,11,8,0,112.0,182.0,2.9,21.5,231.0,239.01,189.01
2018,9,11,8,15,205.0,189.5,2.95,22.4,292.5,304.99,241.11
2018,9,11,8,30,298.0,197.0,3.0,23.3,354.0,387.08,304.68
2018,9,11,8,45,567.5,146.0,3.0,24.15,478.5,539.73,422.33
2018,9,11,9,0,837.0,95.0,3.0,25.0,603.0,702.37,542.04
2018,9,11,9,15,882.5,86.5,3.05,25.75,654.5,761.13,579.72
2018,9,11,9,30,928.0,78.0,3.1,26.5,706.0,824.43,620.39
2018,9,11,9,45,937.0,79.5,3.2,27.3,741.5,868.92,647.56
2018,9,11,10,0,946.0,81.0,3.3,28.1,777.0,910.78,672.72
2018,9,11,10,15,952.0,82.5,3.4,28.6,805.5,947.08,694.74
2018,9,11,10,30,958.0,84.0,3.5,29.1,834.0,980.13,714.53
2018,9,11,10,45,962.0,85.5,3.6,29.65,855.0,1007.87,730.64
2018,9,11,11,0,966.0,87.0,3.7,30.2,876.0,1031.94,744.38
2018,9,11,11,15,968.0,87.5,3.8,30.5,888.5,1049.16,754.53
2018,9,11,11,30,970.0,88.0,3.9,30.8,901.0,1062.43,762.3
2018,9,11,11,45,970.5,88.0,4.0,31.1,905.5,1069.63,766.33
2018,9,11,12,0,971.0,88.0,4.1,31.4,910.0,1072.77,767.93
2018,9,11,12,15,970.5,87.5,4.15,31.55,906.0,1070.26,766.22
2018,9,11,12,30,970.0,87.0,4.2,31.7,902.0,1063.67,762.09
2018,9,11,12,45,968.0,86.0,4.3,31.9,890.0,1051.0,754.37
2018,9,11,13,0,966.0,85.0,4.4,32.1,878.0,1034.37,744.22
2018,9,11,13,15,961.5,84.5,4.5,32.0,858.0,1012.03,731.34
2018,9,11,13,30,957.0,84.0,4.6,31.9,838.0,986.02,716.06
2018,9,11,13,45,951.0,82.5,4.65,31.85,810.5,954.0,696.39
2018,9,11,14,0,945.0,81.0,4.7,31.8,783.0,918.69,674.49
2018,9,11,14,15,936.5,79.5,4.7,31.5,748.5,878.17,649.4
2018,9,11,14,30,928.0,78.0,4.7,31.2,714.0,834.93,622.19
2018,9,11,14,45,916.5,76.0,4.75,30.95,673.0,786.35,591.09
2018,9,11,15,0,905.0,74.0,4.8,30.7,632.0,735.78,558.08
2018,9,11,15,15,889.0,72.5,4.8,30.7,586.5,681.01,520.73
2018,9,11,15,30,873.0,71.0,4.8,30.7,541.0,625.24,479.5
2018,9,11,15,45,851.5,68.0,4.7,29.7,490.5,563.99,434.51
2018,9,11,16,0,830.0,65.0,4.6,28.7,440.0,502.96,387.94
2018,9,11,16,15,801.0,61.0,4.5,27.9,387.0,439.11,337.1
2018,9,11,16,30,772.0,57.0,4.4,27.1,334.0,375.46,284.55
2018,9,11,16,45,728.5,53.0,4.3,26.35,280.5,308.99,228.25
2018,9,11,17,0,685.0,49.0,4.2,25.6,227.0,246.72,174.09
2018,9,11,17,15,615.5,43.5,4.0,24.55,175.5,181.81,118.83
2018,9,11,17,30,546.0,38.0,3.8,23.5,124.0,125.08,72.13
2018,9,11,17,45,415.0,29.5,3.55,22.45,80.5,67.79,31.32
2018,9,11,18,0,284.0,21.0,3.3,21.4,37.0,26.66,0.0
2018,9,11,18,15,142.0,10.5,3.25,20.75,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.5,9.0,2.3,14.5,13.0,0.0,0.0
2018,9,12,6,0,203.0,18.0,2.4,14.7,26.0,19.24,0.0
2018,9,12,6,15,351.5,27.0,2.45,15.25,66.5,52.92,22.51
2018,9,12,6,30,500.0,36.0,2.5,15.8,107.0,106.3,60.33
2018,9,12,6,45,579.5,42.0,2.55,16.35,158.0,161.95,106.12
2018,9,12,7,0,659.0,48.0,2.6,16.9,209.0,226.7,162.24
2018,9,12,7,15,707.5,52.5,2.65,17.65,262.5,289.02,217.83
2018,9,12,7,30,756.0,57.0,2.7,18.4,316.0,356.27,276.42
2018,9,12,7,45,788.0,60.5,2.75,19.2,369.0,419.69,330.38
2018,9,12,8,0,820.0,64.0,2.8,20.0,422.0,483.83,382.93
2018,9,12,8,15,842.0,66.0,2.85,20.7,471.5,543.69,430.4
2018,9,12,8,30,864.0,68.0,2.9,21.4,521.0,603.9,476.35
2018,9,12,8,45,879.5,71.0,2.95,22.1,567.5,660.95,518.28
2018,9,12,9,0,895.0,74.0,3.0,22.8,614.0,717.05,556.54
2018,9,12,9,15,904.0,76.5,3.05,23.25,654.0,766.48,589.19
2018,9,12,9,30,913.0,79.0,3.1,23.7,694.0,813.79,619.89
2018,9,12,9,45,918.0,82.5,3.15,24.1,728.0,856.55,647.15
2018,9,12,10,0,923.0,86.0,3.2,24.5,762.0,896.44,672.19
2018,9,12,10,15,930.5,86.5,3.25,24.7,790.0,932.21,694.78
2018,9,12,10,30,938.0,87.0,3.3,24.9,818.0,964.89,715.21
2018,9,12,10,45,943.0,87.5,3.4,25.1,838.5,991.93,732.24
2018,9,12,11,0,948.0,88.0,3.5,25.3,859.0,1015.41,746.99
2018,9,12,11,15,951.0,88.0,3.55,25.45,872.0,1032.69,757.54
2018,9,12,11,30,954.0,88.0,3.6,25.6,885.0,1046.12,765.72
2018,9,12,11,45,956.0,87.5,3.65,25.75,889.5,1054.06,770.47
2018,9,12,12,0,958.0,87.0,3.7,25.9,894.0,1058.01,772.8
2018,9,12,12,15,955.5,88.5,3.8,25.95,890.5,1055.65,771.87
2018,9,12,12,30,953.0,90.0,3.9,26.0,887.0,1049.28,768.49
2018,9,12,12,45,948.5,90.5,4.0,26.05,874.5,1035.88,760.63
2018,9,12,13,0,944.0,91.0,4.1,26.1,862.0,1018.67,750.37
2018,9,12,13,15,941.0,90.0,4.2,26.0,843.0,997.5,737.98
2018,9,12,13,30,938.0,89.0,4.3,25.9,824.0,972.68,723.14
2018,9,12,13,45,932.5,87.0,4.4,25.8,796.5,940.97,703.59
2018,9,12,14,0,927.0,85.0,4.5,25.7,769.0,906.0,681.71
2018,9,12,14,15,918.0,83.5,4.6,25.4,735.0,865.59,656.59
2018,9,12,14,30,909.0,82.0,4.7,25.1,701.0,822.54,629.33
2018,9,12,14,45,897.0,80.0,4.75,24.8,660.5,774.28,597.61
2018,9,12,15,0,885.0,78.0,4.8,24.5,620.0,724.13,563.99
2018,9,12,15,15,868.5,75.5,4.8,24.5,574.0,668.8,524.86
2018,9,12,15,30,852.0,73.0,4.8,24.5,528.0,612.58,482.12
2018,9,12,15,45,830.0,70.5,4.8,23.65,478.5,552.65,436.76
2018,9,12,16,0,808.0,68.0,4.8,22.8,429.0,494.67,391.11
2018,9,12,16,15,774.0,64.5,4.7,22.2,376.0,428.71,337.01
2018,9,12,16,30,740.0,61.0,4.6,21.6,323.0,365.14,283.04
2018,9,12,16,45,681.5,57.5,4.55,21.05,268.0,296.01,223.52
2018,9,12,17,0,623.0,54.0,4.5,20.5,213.0,232.68,167.87
2018,9,12,17,15,555.0,47.5,4.25,19.85,164.0,170.95,114.24
2018,9,12,17,30,487.0,41.0,4.0,19.2,115.0,117.28,69.38
2018,9,12,17,45,355.5,31.0,3.7,18.5,73.5,62.98,30.03
2018,9,12,18,0,224.0,21.0,3.4,17.8,32.0,24.45,0.0
2018,9,12,18,15,112.0,10.5,3.2,17.35,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,85.0,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,170.0,18.0,2.1,14.7,24.0,18.96,0.0
2018,9,13,6,15,312.5,28.0,2.15,15.2,62.5,51.3,22.09
2018,9,13,6,30,455.0,38.0,2.2,15.7,101.0,102.43,59.01
2018,9,13,6,45,537.0,44.5,2.3,16.2,150.5,155.92,102.83
2018,9,13,7,0,619.0,51.0,2.4,16.7,200.0,219.58,157.72
2018,9,13,7,15,669.5,56.0,2.4,17.4,253.0,280.69,212.01
2018,9,13,7,30,720.0,61.0,2.4,18.1,306.0,347.01,269.58
2018,9,13,7,45,755.0,64.0,2.4,18.8,358.0,409.17,322.38
2018,9,13,8,0,790.0,67.0,2.4,19.5,410.0,473.92,375.25
2018,9,13,8,15,814.0,70.0,2.4,20.2,460.0,534.77,423.13
2018,9,13,8,30,838.0,73.0,2.4,20.9,510.0,593.82,467.89
2018,9,13,8,45,855.5,74.5,2.4,21.6,555.5,649.23,508.3
2018,9,13,9,0,873.0,76.0,2.4,22.3,601.0,703.93,545.38
2018,9,13,9,15,884.5,78.5,2.4,22.85,641.5,754.21,578.0
2018,9,13,9,30,896.0,81.0,2.4,23.4,682.0,802.65,608.74
2018,9,13,9,45,904.0,83.5,2.35,23.95,716.5,846.09,635.12
2018,9,13,10,0,912.0,86.0,2.3,24.5,751.0,886.93,659.29
2018,9,13,10,15,919.0,87.0,2.3,24.95,779.0,922.39,680.25
2018,9,13,10,30,926.0,88.0,2.3,25.4,807.0,954.78,699.03
2018,9,13,10,45,930.5,89.0,2.35,25.8,827.5,981.54,714.7
2018,9,13,11,0,935.0,90.0,2.4,26.2,848.0,1004.77,728.13
2018,9,13,11,15,938.0,90.0,2.45,26.45,860.5,1021.77,738.07
2018,9,13,11,30,941.0,90.0,2.5,26.7,873.0,1034.97,745.74
2018,9,13,11,45,942.0,90.5,2.55,27.0,877.5,1042.85,750.03
2018,9,13,12,0,943.0,91.0,2.6,27.3,882.0,1046.77,751.98
2018,9,13,12,15,941.5,91.0,2.75,27.4,878.0,1043.67,751.23
2018,9,13,12,30,940.0,91.0,2.9,27.5,874.0,1036.62,748.08
2018,9,13,12,45,936.5,90.5,3.05,27.6,861.5,1023.14,740.86
2018,9,13,13,0,933.0,90.0,3.2,27.7,849.0,1005.87,731.23
2018,9,13,13,15,928.5,89.5,3.3,27.6,829.5,983.94,718.76
2018,9,13,13,30,924.0,89.0,3.4,27.5,810.0,958.46,703.93
2018,9,13,13,45,917.0,88.0,3.5,27.4,782.5,926.78,684.89
2018,9,13,14,0,910.0,87.0,3.6,27.3,755.0,891.99,663.62
2018,9,13,14,15,900.5,85.0,3.7,27.05,720.5,851.1,638.32
2018,9,13,14,30,891.0,83.0,3.8,26.8,686.0,807.68,610.93
2018,9,13,14,45,878.5,81.5,3.9,26.55,646.0,760.25,580.26
2018,9,13,15,0,866.0,80.0,4.0,26.3,606.0,711.03,547.78
2018,9,13,15,15,849.0,77.5,4.0,26.3,560.5,656.21,509.3
2018,9,13,15,30,832.0,75.0,4.0,26.3,515.0,600.6,467.58
2018,9,13,15,45,809.0,72.0,4.05,25.4,466.0,542.68,424.44
2018,9,13,16,0,786.0,69.0,4.1,24.5,417.0,482.69,378.01
2018,9,13,16,15,753.5,65.5,4.1,23.85,365.0,418.66,326.22
2018,9,13,16,30,721.0,62.0,4.1,23.2,313.0,356.89,274.34
2018,9,13,16,45,666.5,57.5,4.1,22.6,259.5,289.29,216.57
2018,9,13,17,0,612.0,53.0,4.1,22.0,206.0,227.09,162.26
2018,9,13,17,15,536.5,46.5,3.95,21.2,157.0,164.62,108.87
2018,9,13,17,30,461.0,40.0,3.8,20.4,108.0,111.18,65.01
2018,9,13,17,45,323.5,29.5,3.7,19.6,67.5,57.89,26.72
2018,9,13,18,0,186.0,19.0,3.6,18.8,27.0,21.05,0.0
2018,9,13,18,15,93.0,9.5,3.5,18.3,13.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,14.17,0.0
2018,9,14,6,15,162.0,29.5,1.2,14.2,48.0,41.0,18.97
2018,9,14,6,30,249.0,45.0,1.3,14.8,79.0,80.22,49.8
2018,9,14,6,45,407.0,49.5,1.35,15.4,134.0,135.24,91.11
2018,9,14,7,0,565.0,54.0,1.4,16.0,189.0,208.56,150.39
2018,9,14,7,15,612.5,62.0,1.4,16.9,241.0,268.61,203.03
2018,9,14,7,30,660.0,70.0,1.4,17.8,293.0,333.69,258.62
2018,9,14,7,45,726.0,68.5,1.35,18.65,351.0,401.44,314.37
2018,9,14,8,0,792.0,67.0,1.3,19.5,409.0,475.24,372.72
2018,9,14,8,15,821.0,68.5,1.05,20.5,460.0,535.3,417.01
2018,9,14,8,30,850.0,70.0,0.8,21.5,511.0,598.07,460.33
2018,9,14,8,45,875.0,69.5,0.55,22.45,559.0,656.75,497.77
2018,9,14,9,0,900.0,69.0,0.3,23.4,607.0,715.38,530.68
2018,9,14,9,15,907.0,73.0,0.5,24.3,647.0,765.09,562.68
2018,9,14,9,30,914.0,77.0,0.7,25.2,687.0,812.52,592.94
2018,9,14,9,45,917.5,81.5,0.9,26.15,721.0,855.07,619.56
2018,9,14,10,0,921.0,86.0,1.1,27.1,755.0,894.64,643.96
2018,9,14,10,15,928.5,86.5,1.25,27.55,783.0,930.2,666.11
2018,9,14,10,30,936.0,87.0,1.4,28.0,811.0,962.68,686.23
2018,9,14,10,45,941.5,87.5,1.55,28.45,831.5,989.98,703.08
2018,9,14,11,0,947.0,88.0,1.7,28.9,852.0,1013.74,717.74
2018,9,14,11,15,949.5,88.0,1.85,29.2,864.0,1030.35,728.43
2018,9,14,11,30,952.0,88.0,2.0,29.5,876.0,1043.08,736.85
2018,9,14,11,45,953.0,87.5,2.15,29.75,880.0,1049.83,741.8
2018,9,14,12,0,954.0,87.0,2.3,30.0,884.0,1052.58,744.37
2018,9,14,12,15,952.0,87.5,2.4,30.05,880.0,1049.42,743.42
2018,9,14,12,30,950.0,88.0,2.5,30.1,876.0,1042.28,740.12
2018,9,14,12,45,946.0,88.5,2.6,30.2,863.5,1029.22,733.05
2018,9,14,13,0,942.0,89.0,2.7,30.3,851.0,1012.34,723.66
2018,9,14,13,15,937.0,88.0,2.8,30.2,830.5,989.13,710.82
2018,9,14,13,30,932.0,87.0,2.9,30.1,810.0,962.36,695.66
2018,9,14,13,45,893.5,99.5,3.0,30.0,773.0,916.95,668.18
2018,9,14,14,0,855.0,112.0,3.1,29.9,736.0,870.04,639.4
2018,9,14,14,15,849.0,107.5,3.15,29.6,702.5,831.14,615.76
2018,9,14,14,30,843.0,103.0,3.2,29.3,669.0,794.64,593.4
2018,9,14,14,45,858.0,91.0,3.3,29.05,637.0,753.49,567.59
2018,9,14,15,0,873.0,79.0,3.4,28.8,605.0,713.2,541.98
2018,9,14,15,15,856.0,76.5,3.4,28.8,559.5,658.01,503.84
2018,9,14,15,30,839.0,74.0,3.4,28.8,514.0,602.02,462.52
2018,9,14,15,45,812.0,72.0,3.5,27.85,463.5,542.58,419.13
2018,9,14,16,0,785.0,70.0,3.6,26.9,413.0,481.46,372.65
2018,9,14,16,15,729.5,68.5,3.55,26.2,356.0,409.24,315.34
2018,9,14,16,30,674.0,67.0,3.5,25.5,299.0,341.89,260.09
2018,9,14,16,45,631.0,61.0,3.5,24.75,249.0,279.32,207.05
2018,9,14,17,0,588.0,55.0,3.5,24.0,199.0,221.11,156.45
2018,9,14,17,15,509.5,47.5,3.4,23.1,150.0,158.63,103.89
2018,9,14,17,30,431.0,40.0,3.3,22.2,101.0,105.61,61.11
2018,9,14,17,45,293.5,29.0,3.15,21.3,62.5,54.11,24.13
2018,9,14,18,0,156.0,18.0,3.0,20.4,24.0,20.19,0.0
2018,9,14,18,15,78.0,9.0,2.95,19.8,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.5,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,163.0,16.0,2.8,14.0,21.0,17.1,0.0
2018,9,15,6,15,321.5,26.0,2.9,14.5,60.5,50.21,19.82
2018,9,15,6,30,480.0,36.0,3.0,15.0,100.0,104.47,59.57
2018,9,15,6,45,563.0,42.0,3.1,15.5,150.0,159.49,105.01
2018,9,15,7,0,646.0,48.0,3.2,16.0,200.0,224.23,161.33
2018,9,15,7,15,697.5,52.0,3.2,16.65,253.5,286.24,217.06
2018,9,15,7,30,749.0,56.0,3.2,17.3,307.0,353.53,276.18
2018,9,15,7,45,784.5,59.0,3.2,17.95,360.5,417.52,331.22
2018,9,15,8,0,820.0,62.0,3.2,18.6,414.0,482.51,385.1
2018,9,15,8,15,844.0,65.0,3.15,19.25,465.0,544.49,434.52
2018,9,15,8,30,868.0,68.0,3.1,19.9,516.0,607.03,482.41
2018,9,15,8,45,886.5,70.0,3.05,20.55,563.5,665.05,525.16
2018,9,15,9,0,905.0,72.0,3.0,21.2,611.0,722.37,564.14
2018,9,15,9,15,914.0,75.5,2.95,21.7,651.5,773.2,597.31
2018,9,15,9,30,923.0,79.0,2.9,22.2,692.0,821.88,628.31
2018,9,15,9,45,928.0,83.0,2.9,22.75,727.0,865.4,655.39
2018,9,15,10,0,933.0,87.0,2.9,23.3,762.0,906.0,680.11
2018,9,15,10,15,941.5,88.0,2.95,23.7,791.0,943.31,703.11
2018,9,15,10,30,950.0,89.0,3.0,24.1,820.0,977.53,723.91
2018,9,15,10,45,955.5,89.5,3.05,24.5,841.0,1005.07,740.23
2018,9,15,11,0,961.0,90.0,3.1,24.9,862.0,1029.02,754.24
2018,9,15,11,15,964.0,90.5,3.15,25.15,875.0,1046.78,764.73
2018,9,15,11,30,967.0,91.0,3.2,25.4,888.0,1060.63,772.84
2018,9,15,11,45,968.5,90.5,3.25,25.7,892.5,1067.88,776.68
2018,9,15,12,0,970.0,90.0,3.3,26.0,897.0,1071.07,778.1
2018,9,15,12,15,969.5,89.5,3.45,26.1,893.0,1068.17,777.22
2018,9,15,12,30,969.0,89.0,3.6,26.2,889.0,1061.19,773.83
2018,9,15,12,45,966.5,88.5,3.7,26.35,876.5,1048.2,766.11
2018,9,15,13,0,964.0,88.0,3.8,26.5,864.0,1031.27,755.92
2018,9,15,13,15,959.5,87.5,3.85,26.45,844.0,1008.58,742.27
2018,9,15,13,30,955.0,87.0,3.9,26.4,824.0,982.23,726.23
2018,9,15,13,45,948.5,86.0,4.0,26.35,796.0,950.01,706.52
2018,9,15,14,0,942.0,85.0,4.1,26.3,768.0,914.54,684.49
2018,9,15,14,15,933.0,83.0,4.15,26.1,733.0,872.83,658.11
2018,9,15,14,30,924.0,81.0,4.2,25.9,698.0,828.45,629.58
2018,9,15,14,45,911.5,79.0,4.25,25.7,656.5,779.0,597.09
2018,9,15,15,0,899.0,77.0,4.3,25.5,615.0,727.68,562.75
2018,9,15,15,15,881.5,75.0,4.3,25.5,568.5,671.46,523.14
2018,9,15,15,30,864.0,73.0,4.3,25.5,522.0,614.41,480.1
2018,9,15,15,45,841.0,69.5,4.4,24.7,471.0,552.15,433.42
2018,9,15,16,0,818.0,66.0,4.5,23.9,420.0,491.99,386.5
2018,9,15,16,15,771.5,64.0,4.55,23.25,364.0,421.56,329.41
2018,9,15,16,30,725.0,62.0,4.6,22.6,308.0,354.93,273.41
2018,9,15,16,45,669.5,57.0,4.6,21.95,253.5,286.41,214.5
2018,9,15,17,0,614.0,52.0,4.6,21.3,199.0,223.54,159.31
2018,9,15,17,15,515.0,46.0,4.5,20.5,148.0,156.96,103.26
2018,9,15,17,30,416.0,40.0,4.4,19.7,97.0,102.36,59.58
2018,9,15,17,45,278.0,28.0,4.25,18.9,59.0,51.08,21.85
2018,9,15,18,0,140.0,16.0,4.1,18.1,21.0,17.62,0.0
2018,9,15,18,15,70.0,8.0,4.0,17.55,10.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.5,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,177.0,16.0,2.0,12.5,21.0,17.33,0.0
2018,9,16,6,15,343.5,25.5,2.15,13.2,61.5,51.43,19.31
2018,9,16,6,30,510.0,35.0,2.3,13.9,102.0,108.13,61.37
2018,9,16,6,45,594.0,41.0,2.4,14.6,153.5,164.98,108.49
2018,9,16,7,0,678.0,47.0,2.5,15.3,205.0,231.92,166.75
2018,9,16,7,15,728.0,51.5,2.55,16.2,259.5,295.94,224.13
2018,9,16,7,30,778.0,56.0,2.6,17.1,314.0,365.01,284.45
2018,9,16,7,45,811.0,59.0,2.7,18.0,368.0,429.59,339.63
2018,9,16,8,0,844.0,62.0,2.8,18.9,422.0,494.78,393.22
2018,9,16,8,15,866.0,64.5,2.75,19.65,472.5,556.39,441.81
2018,9,16,8,30,888.0,67.0,2.7,20.4,523.0,618.28,488.58
2018,9,16,8,45,904.0,69.5,2.65,21.15,570.0,676.16,530.5
2018,9,16,9,0,920.0,72.0,2.6,21.9,617.0,733.04,568.31
2018,9,16,9,15,931.5,73.5,2.5,22.55,658.0,784.13,600.45
2018,9,16,9,30,943.0,75.0,2.4,23.2,699.0,833.22,630.39
2018,9,16,9,45,952.0,76.5,2.3,23.9,734.5,877.96,656.51
2018,9,16,10,0,961.0,78.0,2.2,24.6,770.0,919.99,680.2
2018,9,16,10,15,967.5,79.0,2.1,25.2,798.5,956.28,699.87
2018,9,16,10,30,974.0,80.0,2.0,25.8,827.0,989.27,717.05
2018,9,16,10,45,978.0,80.5,1.9,26.4,847.0,1015.85,729.85
2018,9,16,11,0,982.0,81.0,1.8,27.0,867.0,1038.68,740.14
2018,9,16,11,15,983.5,81.5,1.8,27.4,879.0,1055.2,748.44
2018,9,16,11,30,985.0,82.0,1.8,27.8,891.0,1067.69,754.4
2018,9,16,11,45,985.0,82.5,1.8,28.25,895.0,1074.58,756.91
2018,9,16,12,0,985.0,83.0,1.8,28.7,899.0,1077.33,757.08
2018,9,16,12,15,983.0,83.5,1.9,28.9,894.5,1073.93,755.87
2018,9,16,12,30,981.0,84.0,2.0,29.1,890.0,1066.4,752.26
2018,9,16,12,45,976.0,84.5,2.1,29.25,876.5,1051.87,744.56
2018,9,16,13,0,971.0,85.0,2.2,29.4,863.0,1033.41,734.48
2018,9,16,13,15,965.5,84.0,2.3,29.4,841.5,1009.0,721.09
2018,9,16,13,30,960.0,83.0,2.4,29.4,820.0,980.95,705.33
2018,9,16,13,45,953.0,82.5,2.5,29.4,792.0,948.62,686.67
2018,9,16,14,0,946.0,82.0,2.6,29.4,764.0,913.06,665.71
2018,9,16,14,15,936.0,80.0,2.7,29.2,728.0,870.3,640.22
2018,9,16,14,30,926.0,78.0,2.8,29.0,692.0,824.95,612.57
2018,9,16,14,45,912.0,77.0,2.9,28.8,650.5,775.35,581.48
2018,9,16,15,0,898.0,76.0,3.0,28.6,609.0,724.01,548.53
2018,9,16,15,15,881.0,73.0,3.0,28.6,562.0,667.02,509.47
2018,9,16,15,30,864.0,70.0,3.0,28.6,515.0,609.19,467.02
2018,9,16,15,45,833.5,69.0,3.15,27.75,463.0,545.48,420.63
2018,9,16,16,0,803.0,68.0,3.3,26.9,411.0,484.69,374.34
2018,9,16,16,15,754.5,65.0,3.35,26.2,354.5,413.17,317.64
2018,9,16,16,30,706.0,62.0,3.4,25.5,298.0,345.75,262.17
2018,9,16,16,45,659.5,56.0,3.45,24.8,246.0,280.39,206.67
2018,9,16,17,0,613.0,50.0,3.5,24.1,194.0,219.78,153.93
2018,9,16,17,15,513.5,43.5,3.35,23.05,143.0,152.79,98.5
2018,9,16,17,30,414.0,37.0,3.2,22.0,92.0,98.05,55.4
2018,9,16,17,45,260.5,25.0,3.1,20.95,54.0,45.75,17.35
2018,9,16,18,0,107.0,13.0,3.0,19.9,16.0,13.93,0.0
2018,9,16,18,15,53.5,6.5,2.95,19.35,8.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,85.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,170.0,15.0,1.6,13.7,20.0,16.36,0.0
2018,9,17,6,15,332.5,24.5,1.75,14.35,58.5,49.71,17.42
2018,9,17,6,30,495.0,34.0,1.9,15.0,97.0,105.32,59.31
2018,9,17,6,45,513.0,43.5,2.0,15.65,136.0,151.36,99.95
2018,9,17,7,0,531.0,53.0,2.1,16.3,175.0,199.57,144.17
2018,9,17,7,15,605.5,60.0,2.1,17.05,233.0,265.28,201.14
2018,9,17,7,30,680.0,67.0,2.1,17.8,291.0,339.27,264.07
2018,9,17,7,45,753.5,64.0,2.1,18.6,351.0,409.76,322.8
2018,9,17,8,0,827.0,61.0,2.1,19.4,411.0,485.4,383.73
2018,9,17,8,15,850.0,63.5,2.05,20.2,461.5,546.59,431.3
2018,9,17,8,30,873.0,66.0,2.0,21.0,512.0,608.21,477.17
2018,9,17,8,45,890.0,68.0,1.95,21.85,558.5,665.39,517.79
2018,9,17,9,0,907.0,70.0,1.9,22.7,605.0,721.71,554.36
2018,9,17,9,15,915.0,74.0,1.85,23.4,645.5,772.33,585.78
2018,9,17,9,30,923.0,78.0,1.8,24.1,686.0,820.71,614.9
2018,9,17,9,45,926.0,83.0,1.75,24.85,720.0,863.57,639.54
2018,9,17,10,0,929.0,88.0,1.7,25.6,754.0,903.36,661.66
2018,9,17,10,15,936.0,88.5,1.8,26.15,781.5,938.5,682.71
2018,9,17,10,30,943.0,89.0,1.9,26.7,809.0,970.47,701.65
2018,9,17,10,45,948.0,90.0,2.0,27.25,829.5,997.77,717.56
2018,9,17,11,0,953.0,91.0,2.1,27.8,850.0,1021.47,731.22
2018,9,17,11,15,956.0,90.5,2.25,28.1,862.0,1037.82,741.64
2018,9,17,11,30,959.0,90.0,2.4,28.4,874.0,1050.29,749.74
2018,9,17,11,45,960.0,90.5,2.55,28.7,878.5,1057.91,754.92
2018,9,17,12,0,961.0,91.0,2.7,29.0,883.0,1061.49,757.67
2018,9,17,12,15,959.5,91.0,2.85,29.05,878.5,1057.98,756.83
2018,9,17,12,30,958.0,91.0,3.0,29.1,874.0,1050.44,753.54
2018,9,17,12,45,954.0,91.5,3.15,29.15,861.5,1037.02,746.58
2018,9,17,13,0,950.0,92.0,3.3,29.2,849.0,1019.74,737.17
2018,9,17,13,15,945.5,91.0,3.4,29.05,828.5,996.58,724.16
2018,9,17,13,30,941.0,90.0,3.5,28.9,808.0,969.81,708.76
2018,9,17,13,45,933.5,88.5,3.65,28.75,779.5,936.34,689.14
2018,9,17,14,0,926.0,87.0,3.8,28.6,751.0,899.74,667.19
2018,9,17,14,15,916.0,85.5,3.85,28.25,715.5,858.14,641.55
2018,9,17,14,30,906.0,84.0,3.9,27.9,680.0,814.02,613.82
2018,9,17,14,45,893.0,82.0,4.0,27.55,639.0,764.82,582.29
2018,9,17,15,0,880.0,80.0,4.1,27.2,598.0,713.84,548.89
2018,9,17,15,15,862.0,77.5,4.1,27.2,551.5,657.55,509.03
2018,9,17,15,30,844.0,75.0,4.1,27.2,505.0,600.56,466.24
2018,9,17,15,45,819.0,71.5,4.2,26.1,454.5,540.38,421.75
2018,9,17,16,0,794.0,68.0,4.3,25.0,404.0,478.28,373.86
2018,9,17,16,15,745.5,66.0,4.3,24.25,348.5,408.4,317.41
2018,9,17,16,30,697.0,64.0,4.3,23.5,293.0,342.61,262.35
2018,9,17,16,45,615.5,60.0,4.3,22.7,235.5,268.58,200.03
2018,9,17,17,0,534.0,56.0,4.3,21.9,178.0,203.48,144.46
2018,9,17,17,15,436.5,47.0,4.2,21.0,129.5,139.57,91.41
2018,9,17,17,30,339.0,38.0,4.1,20.1,81.0,87.65,50.46
2018,9,17,17,45,213.5,25.0,4.0,19.15,47.5,41.28,14.41
2018,9,17,18,0,88.0,12.0,3.9,18.2,14.0,12.49,0.0
2018,9,17,18,15,44.0,6.0,3.8,17.65,7.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,70.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,141.0,15.0,1.9,13.1,18.0,16.06,0.0
