Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,6,15,296.5,25.5,2.0,13.6,55.5,48.07,16.32
2018,9,18,6,30,452.0,36.0,2.1,14.1,93.0,101.5,58.11
2018,9,18,6,45,502.0,44.0,2.15,14.6,135.5,149.97,99.6
2018,9,18,7,0,552.0,52.0,2.2,15.1,178.0,204.38,148.13
2018,9,18,7,15,613.5,60.0,2.15,15.8,233.0,268.21,204.31
2018,9,18,7,30,675.0,68.0,2.1,16.5,288.0,338.74,265.02
2018,9,18,7,45,740.0,68.0,2.1,17.2,347.0,408.31,323.47
2018,9,18,8,0,805.0,68.0,2.1,17.9,406.0,483.98,384.78
2018,9,18,8,15,830.0,70.5,2.0,18.65,456.5,545.55,432.71
2018,9,18,8,30,855.0,73.0,1.9,19.4,507.0,605.14,477.16
2018,9,18,8,45,873.0,75.5,1.85,20.2,553.5,662.62,518.25
2018,9,18,9,0,891.0,78.0,1.8,21.0,600.0,719.37,555.74
2018,9,18,9,15,905.0,79.5,1.8,21.75,641.5,770.95,588.28
2018,9,18,9,30,919.0,81.0,1.8,22.5,683.0,820.81,618.94
2018,9,18,9,45,930.0,81.5,1.8,23.3,718.0,865.06,645.06
2018,9,18,10,0,941.0,82.0,1.8,24.1,753.0,906.8,669.07
2018,9,18,10,15,947.5,83.0,1.9,24.65,781.0,942.33,690.5
2018,9,18,10,30,954.0,84.0,2.0,25.2,809.0,974.62,709.75
2018,9,18,10,45,958.5,84.5,2.1,25.8,829.0,1001.05,725.05
2018,9,18,11,0,963.0,85.0,2.2,26.4,849.0,1023.81,738.06
2018,9,18,11,15,964.5,86.0,2.3,26.8,861.0,1040.43,747.83
2018,9,18,11,30,966.0,87.0,2.4,27.2,873.0,1053.08,755.23
2018,9,18,11,45,966.5,87.0,2.5,27.55,876.5,1059.6,759.05
2018,9,18,12,0,967.0,87.0,2.6,27.9,880.0,1062.05,760.47
2018,9,18,12,15,964.0,88.0,2.7,28.1,875.5,1058.06,758.44
2018,9,18,12,30,961.0,89.0,2.8,28.3,871.0,1050.03,754.0
2018,9,18,12,45,956.0,89.5,2.9,28.5,857.5,1035.52,745.55
2018,9,18,13,0,951.0,90.0,3.0,28.7,844.0,1017.17,734.73
2018,9,18,13,15,944.5,90.0,3.1,28.7,823.0,993.13,720.86
2018,9,18,13,30,938.0,90.0,3.2,28.7,802.0,965.57,704.66
2018,9,18,13,45,929.5,89.0,3.3,28.7,773.0,931.76,684.24
2018,9,18,14,0,921.0,88.0,3.4,28.7,744.0,894.9,661.62
2018,9,18,14,15,910.0,87.0,3.45,28.45,708.5,853.14,635.79
2018,9,18,14,30,899.0,86.0,3.5,28.2,673.0,808.94,607.96
2018,9,18,14,45,884.5,84.0,3.6,28.0,631.5,758.85,575.68
2018,9,18,15,0,870.0,82.0,3.7,27.8,590.0,707.14,541.66
2018,9,18,15,15,851.5,79.0,3.7,27.8,543.5,650.41,501.49
2018,9,18,15,30,833.0,76.0,3.7,27.8,497.0,595.75,460.56
2018,9,18,15,45,806.0,73.5,3.8,26.85,446.5,533.47,414.51
2018,9,18,16,0,779.0,71.0,3.9,25.9,396.0,472.14,367.21
2018,9,18,16,15,740.0,67.0,3.9,25.1,343.0,405.2,313.34
2018,9,18,16,30,701.0,63.0,3.9,24.3,290.0,341.32,259.96
2018,9,18,16,45,643.5,58.0,3.95,23.55,237.0,273.96,202.56
2018,9,18,17,0,586.0,53.0,4.0,22.8,184.0,212.6,149.23
2018,9,18,17,15,485.5,45.0,3.95,21.75,134.0,146.14,94.19
2018,9,18,17,30,385.0,37.0,3.9,20.7,84.0,92.0,51.58
2018,9,18,17,45,224.0,23.5,3.85,19.7,47.5,39.75,11.03
2018,9,18,18,0,63.0,10.0,3.8,18.7,11.0,10.13,0.0
2018,9,18,18,15,31.5,5.0,3.7,18.1,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,44.0,7.0,1.65,12.85,8.0,0.0,0.0
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,14.48,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,45.41,15.18
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,95.98,57.05
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,114.52,76.96
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,127.94,92.94
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,107.64,82.37
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,66.2,50.51
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,93.72,73.32
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,121.57,95.89
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,128.19,100.64
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,134.85,105.39
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,184.01,144.46
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,242.53,189.9
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,393.83,308.97
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,560.21,433.16
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,727.41,554.99
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,890.43,663.64
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,929.97,685.98
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,974.16,712.23
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,1001.02,727.39
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,1024.32,740.36
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,1041.49,749.73
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,1054.81,756.77
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,1061.67,760.4
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,1064.53,761.65
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,1060.85,759.4
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,1053.2,754.78
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,1039.12,746.34
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,1021.22,735.56
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,997.65,721.29
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,970.54,704.76
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,937.38,684.36
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,901.17,661.84
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,858.15,634.95
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,812.76,606.14
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,766.38,576.13
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,713.56,541.13
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,655.55,499.66
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,597.16,456.47
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,530.16,406.7
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,465.77,357.14
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,398.63,303.54
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,334.8,250.87
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,264.52,192.5
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,201.94,139.83
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,140.37,89.77
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,89.65,50.24
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,39.41,7.94
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,10.96,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,12.46,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,42.46,11.78
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,92.78,53.27
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,147.4,96.24
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,214.59,151.28
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,276.67,204.3
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,345.04,261.42
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,406.05,311.62
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,468.31,360.94
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,532.85,409.75
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,599.54,458.26
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,657.35,498.93
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,714.64,537.27
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,762.54,566.63
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,812.83,597.02
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,856.76,622.57
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,898.32,646.18
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,934.47,666.13
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,967.49,683.87
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,993.66,697.03
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,1016.28,707.95
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,1033.27,716.16
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,1046.42,722.12
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,1052.62,724.61
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,1054.84,724.91
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,1051.57,723.42
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,1044.32,719.72
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,1029.52,711.6
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,1010.9,701.29
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,987.31,688.28
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,960.21,673.1
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,926.88,654.09
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,890.47,632.99
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,848.19,607.71
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,803.47,580.56
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,753.05,549.24
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,701.06,516.36
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,647.48,479.91
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,589.7,438.81
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,526.88,393.95
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,465.05,347.92
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,394.19,293.26
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,328.24,240.59
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,258.27,183.84
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,195.8,132.33
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,135.45,84.14
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,85.82,45.96
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,36.36,2.26
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,8.85,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,7.08,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,35.34,7.49
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,85.28,49.1
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,138.82,90.81
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,206.21,145.81
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,267.33,198.16
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,334.91,254.75
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,397.78,306.3
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,462.95,357.58
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,528.66,407.18
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,597.11,456.76
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,654.32,495.95
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,707.03,529.66
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,757.31,559.96
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,805.91,588.34
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,849.78,613.46
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,891.13,636.53
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,926.3,656.13
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,958.38,673.67
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,984.78,687.6
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,1007.67,699.38
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,1023.99,708.38
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,1036.49,715.22
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,1043.11,718.68
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,1045.77,719.95
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,1041.07,717.7
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,1032.45,713.27
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,1017.55,705.16
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,998.96,694.92
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,974.53,681.4
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,946.66,665.74
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,913.29,646.19
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,876.95,624.67
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,834.84,600.02
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,790.41,573.48
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,744.76,545.54
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,692.78,512.74
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,635.72,473.25
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,578.38,432.15
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,515.65,387.69
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,454.09,341.97
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,380.94,285.58
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,312.97,231.3
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,231.96,166.62
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,163.7,111.94
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,107.59,67.49
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,64.67,34.8
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,27.73,0.0
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,6.75,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,6.26,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,25.86,2.82
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,57.05,32.14
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,77.08,51.02
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,91.68,65.43
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,97.06,72.96
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,89.62,68.24
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,137.58,106.46
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,187.39,145.36
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,323.44,250.58
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,479.9,365.58
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,592.89,445.05
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,712.93,526.1
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,764.76,557.07
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,809.95,583.93
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,854.47,610.01
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,896.54,634.17
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,931.6,654.77
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,963.59,673.43
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,990.43,689.62
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,1013.76,703.69
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,1030.47,713.19
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,1043.36,720.54
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,1050.32,725.14
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,1053.32,727.52
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,1049.7,726.01
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,1042.09,722.27
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,1028.52,715.61
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,1011.06,706.62
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,987.18,694.22
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,959.76,679.53
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,923.0,658.59
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,883.51,635.65
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,844.07,613.01
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,801.78,588.03
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,751.12,556.72
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,698.89,523.66
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,644.55,485.51
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,586.01,442.79
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,517.6,393.26
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,451.83,343.68
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,360.38,272.77
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,280.36,209.41
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,231.4,167.4
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,182.57,124.3
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,123.37,76.77
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,76.18,40.19
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,30.51,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,6.69,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,9.65,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,29.68,2.31
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,57.35,34.09
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,82.6,57.05
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,109.24,81.04
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,124.77,96.27
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,133.43,104.46
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,168.91,132.98
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,207.08,163.1
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,361.71,284.85
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,531.47,412.28
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,617.36,472.94
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,708.59,534.78
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,759.27,565.82
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,808.16,595.44
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,851.13,620.65
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,891.5,643.84
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,927.5,665.14
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,960.44,684.4
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,984.6,697.51
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,1005.09,708.43
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,1023.9,719.84
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,1038.98,729.05
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,1033.88,725.78
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,1024.58,720.21
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,1026.94,722.73
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,1025.32,722.79
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,1016.65,718.56
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,1003.87,711.89
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,965.47,689.55
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,924.7,665.59
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,906.02,655.64
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,882.47,642.28
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,839.94,616.69
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,795.0,589.14
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,732.64,549.12
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,674.65,511.15
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,618.62,470.83
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,561.92,428.84
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,507.29,388.85
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,452.1,346.47
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,384.72,292.56
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,320.93,239.62
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,255.06,183.86
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,194.64,131.84
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,130.12,79.49
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,78.36,38.75
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,30.05,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,5.72,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,10.9,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,37.98,0.57
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,81.81,46.61
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,130.78,86.79
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,189.4,136.29
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,238.81,180.04
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,291.1,225.13
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,355.99,278.42
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,426.12,334.0
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,458.5,358.38
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,479.72,373.11
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,517.07,398.87
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,550.99,421.0
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,597.01,452.45
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,642.9,482.97
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,712.55,530.57
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,781.74,576.62
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,826.98,604.07
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,871.06,630.51
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,887.83,638.98
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,901.17,645.54
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,906.79,647.57
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,908.76,647.45
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,938.45,664.88
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,964.88,679.86
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,999.52,700.43
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,1026.35,715.98
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,1012.44,706.61
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,994.76,695.49
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,970.52,680.89
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,942.83,664.25
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,909.65,644.69
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,873.49,623.16
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,828.21,596.08
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,781.02,567.42
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,725.13,532.36
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,664.64,492.91
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,616.55,459.73
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,566.35,423.81
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,504.07,379.18
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,442.89,333.39
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,369.79,276.95
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,302.42,223.07
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,231.47,165.51
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,169.58,114.69
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,110.91,68.42
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,64.46,32.03
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,24.82,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,7.47,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,28.49,0.0
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,62.87,35.05
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,103.75,67.88
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,152.98,108.58
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,143.22,107.84
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,111.17,85.44
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,209.41,163.57
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,323.98,252.42
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,422.15,326.09
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,540.06,411.23
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,621.46,466.77
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,707.37,522.21
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,758.87,551.65
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,808.76,579.54
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,852.47,602.75
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,893.68,623.87
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,928.9,642.69
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,960.99,659.5
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,987.42,671.77
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,1010.25,681.89
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,1026.39,689.85
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,1038.63,695.76
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,1044.39,697.97
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,1046.14,698.13
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,1041.41,696.39
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,1032.69,692.59
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,1018.12,684.26
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,999.74,673.92
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,974.6,662.28
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,945.95,648.45
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,912.33,631.46
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,875.69,612.27
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,833.25,589.09
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,788.44,563.82
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,737.49,533.93
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,685.04,502.21
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,628.6,463.76
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,568.48,421.3
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,507.67,378.61
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,447.63,334.19
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,375.72,278.69
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,309.44,225.59
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,228.03,161.03
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,159.91,106.89
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,100.83,61.19
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,54.78,25.36
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,22.09,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,5.26,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,20.16,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,43.95,23.42
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,44.86,27.97
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,40.07,26.55
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,57.7,41.94
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,73.18,54.88
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,126.0,97.23
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,180.71,140.06
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,307.1,238.15
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,450.93,344.85
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,567.85,428.21
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,693.25,513.87
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,748.39,546.72
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,797.79,575.87
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,840.23,599.5
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,880.07,621.14
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,915.31,639.89
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,947.55,656.61
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,971.28,668.06
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,991.37,677.38
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,993.91,676.61
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,1000.9,678.79
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,1007.17,681.36
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,1009.72,681.89
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,1003.71,676.27
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,994.02,668.7
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,987.52,664.27
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,969.01,652.9
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,944.71,637.66
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,909.79,616.27
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,860.09,586.27
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,812.91,557.83
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,758.57,527.4
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,703.95,496.06
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,644.19,459.73
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,585.69,422.8
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,508.04,369.87
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,440.8,322.75
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,399.66,296.63
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,359.01,267.94
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,307.58,228.53
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,255.46,186.96
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,197.51,140.13
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,145.85,97.78
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,92.75,56.43
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,50.52,21.93
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,19.33,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,8.44,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,28.36,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,62.04,33.62
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,64.31,41.77
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,50.92,35.04
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,56.55,40.91
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,59.61,43.94
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,83.0,63.04
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,106.9,82.25
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,140.15,108.52
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,174.23,134.87
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,302.03,236.23
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,450.97,348.38
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,589.65,448.57
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,737.53,549.0
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,781.86,574.24
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,824.5,599.01
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,821.45,594.75
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,810.94,586.17
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,832.8,599.62
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,852.06,610.91
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,889.95,633.99
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,925.58,655.24
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,917.84,650.15
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,906.62,643.48
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,951.9,672.02
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,986.56,693.14
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,968.24,682.44
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,954.78,675.43
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,890.81,635.73
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,815.12,588.31
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,765.95,557.08
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,712.69,522.31
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,681.56,503.25
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,652.29,484.71
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,611.33,457.41
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,568.54,428.18
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,506.07,383.47
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,449.93,342.21
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,388.26,296.87
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,330.67,253.03
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,264.66,201.55
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,201.66,151.51
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,148.95,108.85
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,103.23,71.89
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,68.37,43.39
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,37.37,14.69
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,16.76,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
