Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,6,30,331.0,24.0,1.1,16.5,47.0,74.59,24.69
2018,10,8,6,45,438.0,31.5,1.1,17.2,89.0,128.12,80.25
2018,10,8,7,0,545.0,39.0,1.1,17.9,131.0,191.51,133.98
2018,10,8,7,15,621.5,44.0,1.15,18.7,183.0,255.88,189.98
2018,10,8,7,30,698.0,49.0,1.2,19.5,235.0,328.41,251.83
2018,10,8,7,45,732.0,54.0,1.3,20.3,284.0,389.98,304.11
2018,10,8,8,0,766.0,59.0,1.4,21.1,333.0,453.95,356.24
2018,10,8,8,15,801.0,60.5,1.55,21.9,382.5,516.47,405.55
2018,10,8,8,30,836.0,62.0,1.7,22.7,432.0,577.4,452.02
2018,10,8,8,45,855.5,64.5,1.85,23.55,476.5,633.47,493.15
2018,10,8,9,0,875.0,67.0,2.0,24.4,521.0,688.91,531.28
2018,10,8,9,15,888.5,68.5,2.0,24.85,559.5,737.8,562.95
2018,10,8,9,30,902.0,70.0,2.0,25.3,598.0,784.89,592.8
2018,10,8,9,45,912.0,71.5,2.0,25.75,631.0,827.08,618.81
2018,10,8,10,0,922.0,73.0,2.0,26.2,664.0,866.69,642.74
2018,10,8,10,15,929.5,74.0,2.0,26.6,690.0,900.72,662.84
2018,10,8,10,30,937.0,75.0,2.0,27.0,716.0,931.6,680.74
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,955.79,694.39
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,976.37,705.76
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,991.31,714.49
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,1002.38,720.93
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,1007.59,723.23
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,1008.8,723.22
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,1003.51,720.16
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,994.27,714.77
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,978.79,705.03
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,959.55,693.04
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,933.12,677.42
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,903.27,659.57
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,868.81,638.16
2018,10,8,14,0,911.0,74.0,2.3,29.3,635.0,831.47,614.72
2018,10,8,14,15,898.5,72.0,2.3,29.1,598.5,787.0,586.73
2018,10,8,14,30,886.0,70.0,2.3,28.9,562.0,740.38,556.91
2018,10,8,14,45,868.5,68.5,2.35,28.75,520.5,688.97,523.41
2018,10,8,15,0,851.0,67.0,2.4,28.6,479.0,636.41,487.54
2018,10,8,15,15,827.5,64.0,2.4,28.6,432.5,577.67,444.2
2018,10,8,15,30,804.0,61.0,2.4,28.6,386.0,521.85,401.55
2018,10,8,15,45,769.0,58.0,2.4,27.85,336.0,457.47,352.12
2018,10,8,16,0,734.0,55.0,2.4,27.1,286.0,395.12,302.21
2018,10,8,16,15,680.0,50.5,2.1,26.1,235.0,326.2,245.32
2018,10,8,16,30,626.0,46.0,1.8,25.1,184.0,262.33,190.88
2018,10,8,16,45,537.5,39.5,1.5,24.1,136.0,192.62,132.14
2018,10,8,17,0,449.0,33.0,1.2,23.1,88.0,134.1,82.8
2018,10,8,17,15,294.0,23.0,1.15,22.3,52.0,70.28,25.02
2018,10,8,17,30,139.0,13.0,1.1,21.5,16.0,23.78,0.0
2018,10,8,17,45,69.5,6.5,1.05,20.75,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,2.5,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,6,0,5.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,6,15,85.0,8.5,1.05,15.9,14.0,14.71,0.0
2018,10,9,6,30,165.0,17.0,1.1,16.6,28.0,44.27,10.94
2018,10,9,6,45,311.5,29.0,1.15,17.25,72.5,100.2,62.72
2018,10,9,7,0,458.0,41.0,1.2,17.9,117.0,171.7,120.76
2018,10,9,7,15,324.5,51.5,1.2,18.7,114.5,166.07,124.5
2018,10,9,7,30,191.0,62.0,1.2,19.5,112.0,140.71,108.89
2018,10,9,7,45,202.0,96.0,1.2,20.3,158.5,193.82,153.21
2018,10,9,8,0,213.0,130.0,1.2,21.1,205.0,247.9,196.68
2018,10,9,8,15,499.0,102.0,1.1,22.05,312.0,397.91,314.33
2018,10,9,8,30,785.0,74.0,1.0,23.0,419.0,563.32,437.49
2018,10,9,8,45,826.5,72.5,0.95,23.95,468.5,627.04,480.92
2018,10,9,9,0,868.0,71.0,0.9,24.9,518.0,687.94,520.56
2018,10,9,9,15,880.0,74.0,0.9,25.4,557.0,737.08,551.04
2018,10,9,9,30,892.0,77.0,0.9,25.9,596.0,784.33,579.7
2018,10,9,9,45,899.0,80.5,0.85,26.45,628.5,825.95,603.24
2018,10,9,10,0,906.0,84.0,0.8,27.0,661.0,864.83,624.54
2018,10,9,10,15,913.5,85.0,0.8,27.4,686.5,898.33,643.29
2018,10,9,10,30,921.0,86.0,0.8,27.8,712.0,928.72,659.98
2018,10,9,10,45,925.5,87.0,0.75,28.2,730.5,953.08,671.89
2018,10,9,11,0,930.0,88.0,0.7,28.6,749.0,973.89,681.59
2018,10,9,11,15,933.0,88.5,0.8,28.85,759.5,989.02,691.41
2018,10,9,11,30,936.0,89.0,0.9,29.1,770.0,1000.35,699.1
2018,10,9,11,45,937.0,88.5,1.0,29.35,772.0,1004.74,702.7
2018,10,9,12,0,938.0,88.0,1.1,29.6,774.0,1005.19,704.07
2018,10,9,12,15,935.0,88.5,1.2,29.7,767.5,999.04,701.94
2018,10,9,12,30,932.0,89.0,1.3,29.8,761.0,989.02,697.54
2018,10,9,12,45,927.0,89.0,1.45,29.95,746.5,972.75,689.9
2018,10,9,13,0,922.0,89.0,1.6,30.1,732.0,952.83,679.86
2018,10,9,13,15,915.0,88.0,1.75,30.0,709.5,926.44,666.2
2018,10,9,13,30,908.0,87.0,1.9,29.9,687.0,896.75,650.17
2018,10,9,13,45,890.5,88.0,2.0,29.8,655.0,857.4,626.99
2018,10,9,14,0,873.0,89.0,2.1,29.7,623.0,815.77,601.96
2018,10,9,14,15,829.5,93.0,2.3,29.35,576.5,760.83,568.63
2018,10,9,14,30,786.0,97.0,2.5,29.0,530.0,700.29,530.35
2018,10,9,14,45,779.0,91.0,2.65,28.7,492.5,654.72,500.98
2018,10,9,15,0,772.0,85.0,2.8,28.4,455.0,607.36,467.88
2018,10,9,15,15,730.5,82.0,2.8,28.4,404.5,541.0,418.38
2018,10,9,15,30,689.0,79.0,2.8,28.4,354.0,478.13,370.13
2018,10,9,15,45,670.5,73.0,3.05,27.35,311.5,424.47,329.21
2018,10,9,16,0,652.0,67.0,3.3,26.3,269.0,371.35,286.52
2018,10,9,16,15,575.5,62.5,3.25,25.4,217.5,298.43,226.62
2018,10,9,16,30,499.0,58.0,3.2,24.5,166.0,233.28,171.76
2018,10,9,16,45,418.5,47.5,3.1,23.6,121.0,169.2,117.69
2018,10,9,17,0,338.0,37.0,3.0,22.7,76.0,114.59,71.6
2018,10,9,17,15,214.5,24.5,2.85,21.9,45.0,59.29,16.81
2018,10,9,17,30,91.0,12.0,2.7,21.1,14.0,18.7,0.0
2018,10,9,17,45,45.5,6.0,2.6,20.35,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,25.5,9.0,1.8,13.9,10.5,10.56,0.0
2018,10,10,6,30,51.0,18.0,1.9,14.1,21.0,26.59,3.61
2018,10,10,6,45,145.0,34.5,1.95,14.35,55.5,71.47,46.53
2018,10,10,7,0,239.0,51.0,2.0,14.6,90.0,123.33,89.64
2018,10,10,7,15,233.0,64.0,2.0,15.0,113.0,150.59,115.77
2018,10,10,7,30,227.0,77.0,2.0,15.4,136.0,171.05,135.49
2018,10,10,7,45,135.5,104.0,1.95,15.8,141.0,168.09,135.19
2018,10,10,8,0,44.0,131.0,1.9,16.2,146.0,153.42,123.25
2018,10,10,8,15,81.0,155.5,1.9,16.75,188.5,201.57,162.79
2018,10,10,8,30,118.0,180.0,1.9,17.3,231.0,261.11,210.64
2018,10,10,8,45,377.5,154.0,1.9,17.85,342.5,423.62,341.71
2018,10,10,9,0,637.0,128.0,1.9,18.4,454.0,597.93,475.51
2018,10,10,9,15,757.5,105.5,1.9,18.95,522.0,686.79,539.56
2018,10,10,9,30,878.0,83.0,1.9,19.5,590.0,779.45,602.39
2018,10,10,9,45,890.0,84.0,1.9,20.05,623.0,821.65,628.33
2018,10,10,10,0,902.0,85.0,1.9,20.6,656.0,861.48,652.73
2018,10,10,10,15,909.5,86.0,1.85,21.1,681.5,894.77,671.99
2018,10,10,10,30,917.0,87.0,1.8,21.6,707.0,924.98,689.0
2018,10,10,10,45,922.5,87.5,1.8,22.05,725.0,949.5,702.86
2018,10,10,11,0,928.0,88.0,1.8,22.5,743.0,970.52,714.47
2018,10,10,11,15,930.5,88.0,1.8,22.8,753.0,984.5,722.0
2018,10,10,11,30,933.0,88.0,1.8,23.1,763.0,994.68,727.25
2018,10,10,11,45,933.0,88.5,1.8,23.45,765.0,999.17,728.88
2018,10,10,12,0,933.0,89.0,1.8,23.8,767.0,999.76,728.22
2018,10,10,12,15,930.0,89.0,1.8,23.95,760.0,992.99,723.6
2018,10,10,12,30,927.0,89.0,1.8,24.1,753.0,982.38,716.75
2018,10,10,12,45,920.5,89.0,1.85,24.25,737.5,964.73,706.15
2018,10,10,13,0,914.0,89.0,1.9,24.4,722.0,943.5,693.34
2018,10,10,13,15,906.0,88.5,1.95,24.4,699.5,916.92,677.45
2018,10,10,13,30,898.0,88.0,2.0,24.4,677.0,887.14,659.4
2018,10,10,13,45,887.5,87.0,2.05,24.4,647.5,851.65,637.4
2018,10,10,14,0,877.0,86.0,2.1,24.4,618.0,813.51,613.39
2018,10,10,14,15,862.0,84.0,2.15,24.2,581.0,768.31,584.66
2018,10,10,14,30,847.0,82.0,2.2,24.0,544.0,726.07,557.56
2018,10,10,14,45,826.5,80.0,2.3,23.85,502.0,673.21,522.47
2018,10,10,15,0,806.0,78.0,2.4,23.7,460.0,619.55,484.2
2018,10,10,15,15,779.5,74.5,2.4,23.7,414.0,560.16,439.4
2018,10,10,15,30,753.0,71.0,2.4,23.7,368.0,501.26,393.55
2018,10,10,15,45,711.0,67.5,2.5,22.95,318.0,435.56,342.2
2018,10,10,16,0,669.0,64.0,2.6,22.2,268.0,373.9,291.86
2018,10,10,16,15,605.5,59.0,2.6,21.55,218.0,304.69,233.75
2018,10,10,16,30,542.0,54.0,2.6,20.9,168.0,241.75,179.36
2018,10,10,16,45,442.0,46.0,2.55,20.25,122.0,172.84,120.91
2018,10,10,17,0,342.0,38.0,2.5,19.6,76.0,115.5,72.35
2018,10,10,17,15,204.0,24.0,2.5,18.95,43.5,56.35,9.87
2018,10,10,17,30,66.0,10.0,2.5,18.3,11.0,14.67,0.0
2018,10,10,17,45,33.0,5.0,2.45,17.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,46.5,12.0,0.25,14.7,15.0,15.06,0.0
2018,10,11,6,30,93.0,24.0,0.3,15.0,30.0,38.95,3.93
2018,10,11,6,45,189.5,39.0,0.35,15.25,65.0,85.58,55.54
2018,10,11,7,0,286.0,54.0,0.4,15.5,100.0,139.01,100.05
2018,10,11,7,15,401.5,63.0,0.55,15.85,152.0,203.73,154.0
2018,10,11,7,30,517.0,72.0,0.7,16.2,204.0,284.52,221.41
2018,10,11,7,45,570.0,78.0,0.85,16.55,252.5,345.47,273.21
2018,10,11,8,0,623.0,84.0,1.0,16.9,301.0,411.16,327.51
2018,10,11,8,15,671.5,87.0,1.1,17.35,351.0,475.41,378.85
2018,10,11,8,30,720.0,90.0,1.2,17.8,401.0,542.93,431.09
2018,10,11,8,45,741.5,94.0,1.3,18.25,443.5,596.99,471.69
2018,10,11,9,0,763.0,98.0,1.4,18.7,486.0,648.72,509.61
2018,10,11,9,15,787.0,99.5,1.4,19.1,526.0,701.05,545.33
2018,10,11,9,30,811.0,101.0,1.4,19.5,566.0,752.67,579.05
2018,10,11,9,45,766.5,119.5,1.45,19.9,579.0,766.82,586.77
2018,10,11,10,0,722.0,138.0,1.5,20.3,592.0,779.35,593.81
2018,10,11,10,15,743.5,137.0,1.55,20.8,621.0,818.12,618.69
2018,10,11,10,30,765.0,136.0,1.6,21.3,650.0,850.64,638.8
2018,10,11,10,45,722.5,155.5,1.6,21.8,651.0,854.92,639.38
2018,10,11,11,0,680.0,175.0,1.6,22.3,652.0,849.83,634.14
2018,10,11,11,15,657.0,186.5,1.65,22.65,653.0,849.83,633.48
2018,10,11,11,30,634.0,198.0,1.7,23.0,654.0,846.33,630.54
2018,10,11,11,45,760.5,152.0,1.7,23.35,700.0,918.46,677.39
2018,10,11,12,0,887.0,106.0,1.7,23.7,746.0,973.55,711.47
2018,10,11,12,15,888.0,104.0,1.65,23.85,740.5,968.44,706.6
2018,10,11,12,30,889.0,102.0,1.6,24.0,735.0,959.61,700.19
2018,10,11,12,45,888.5,99.5,1.6,24.15,721.5,945.1,690.98
2018,10,11,13,0,888.0,97.0,1.6,24.3,708.0,926.97,679.6
2018,10,11,13,15,882.0,95.5,1.55,24.35,686.0,901.53,663.18
2018,10,11,13,30,876.0,94.0,1.5,24.4,664.0,872.89,644.78
2018,10,11,13,45,867.5,91.0,1.45,24.5,634.5,837.4,621.73
2018,10,11,14,0,859.0,88.0,1.4,24.6,605.0,799.21,596.84
2018,10,11,14,15,845.0,86.5,1.35,24.5,569.5,761.31,572.47
2018,10,11,14,30,831.0,85.0,1.3,24.4,534.0,715.79,542.59
2018,10,11,14,45,812.0,82.0,1.2,24.25,492.5,663.49,507.27
2018,10,11,15,0,793.0,79.0,1.1,24.1,451.0,610.34,468.88
2018,10,11,15,15,766.0,75.5,1.1,24.1,405.0,551.32,425.61
2018,10,11,15,30,739.0,72.0,1.1,24.1,359.0,492.88,381.31
2018,10,11,15,45,699.5,68.0,0.85,23.55,310.5,428.69,330.58
2018,10,11,16,0,660.0,64.0,0.6,23.0,262.0,368.39,281.22
2018,10,11,16,15,599.0,58.0,0.6,22.35,212.5,299.71,225.38
2018,10,11,16,30,538.0,52.0,0.6,21.7,163.0,237.08,172.7
2018,10,11,16,45,440.5,43.5,0.55,21.05,117.5,168.87,115.98
2018,10,11,17,0,343.0,35.0,0.5,20.4,72.0,112.05,68.26
2018,10,11,17,15,199.5,21.5,0.6,19.7,40.5,52.46,0.61
2018,10,11,17,30,56.0,8.0,0.7,19.0,9.0,11.88,0.0
2018,10,11,17,45,28.0,4.0,0.8,18.3,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,6,15,72.5,11.5,1.05,14.1,15.5,16.61,0.0
2018,10,12,6,30,145.0,23.0,1.2,14.7,31.0,46.51,0.1
2018,10,12,6,45,275.0,35.5,1.4,15.3,71.0,99.7,63.02
2018,10,12,7,0,405.0,48.0,1.6,15.9,111.0,164.96,117.44
2018,10,12,7,15,480.0,56.5,1.6,16.7,158.0,224.12,168.93
2018,10,12,7,30,555.0,65.0,1.6,17.5,205.0,291.49,226.76
2018,10,12,7,45,581.0,74.0,1.6,18.25,248.5,345.78,273.48
2018,10,12,8,0,607.0,83.0,1.6,19.0,292.0,401.9,319.83
2018,10,12,8,15,642.5,89.0,1.65,20.05,338.5,461.41,366.75
2018,10,12,8,30,678.0,95.0,1.7,21.1,385.0,523.02,413.41
2018,10,12,8,45,724.5,94.0,1.7,22.1,433.5,585.46,459.04
2018,10,12,9,0,771.0,93.0,1.7,23.1,482.0,648.01,503.14
2018,10,12,9,15,797.0,92.5,1.6,23.95,521.5,699.71,536.17
2018,10,12,9,30,823.0,92.0,1.5,24.8,561.0,750.79,567.23
2018,10,12,9,45,845.5,89.5,1.45,25.65,595.0,795.72,593.64
2018,10,12,10,0,868.0,87.0,1.4,26.5,629.0,832.92,614.32
2018,10,12,10,15,877.0,88.5,1.45,27.05,655.0,866.95,634.54
2018,10,12,10,30,886.0,90.0,1.5,27.6,681.0,898.09,652.76
2018,10,12,10,45,892.0,90.0,1.55,28.2,698.5,921.69,665.94
2018,10,12,11,0,898.0,90.0,1.6,28.8,716.0,941.92,677.04
2018,10,12,11,15,901.0,90.5,1.75,29.05,726.5,956.42,686.8
2018,10,12,11,30,904.0,91.0,1.9,29.3,737.0,967.25,694.35
2018,10,12,11,45,905.0,91.0,2.0,29.6,739.0,971.87,697.34
2018,10,12,12,0,906.0,91.0,2.1,29.9,741.0,972.69,698.1
2018,10,12,12,15,903.0,91.5,2.25,30.0,734.5,966.51,695.6
2018,10,12,12,30,900.0,92.0,2.4,30.1,728.0,956.6,690.8
2018,10,12,12,45,894.5,91.5,2.55,30.15,713.0,939.56,681.55
2018,10,12,13,0,889.0,91.0,2.7,30.2,698.0,919.02,670.01
2018,10,12,13,15,882.0,90.0,2.8,30.15,676.0,893.22,654.83
2018,10,12,13,30,875.0,89.0,2.9,30.1,654.0,864.27,637.47
2018,10,12,13,45,864.0,88.0,3.05,30.1,625.0,829.0,615.88
2018,10,12,14,0,853.0,87.0,3.2,30.1,596.0,791.2,592.26
2018,10,12,14,15,838.5,84.5,3.3,29.9,560.0,751.96,567.51
2018,10,12,14,30,824.0,82.0,3.4,29.7,524.0,705.21,537.03
2018,10,12,14,45,804.0,80.0,3.5,29.45,483.0,653.73,502.68
2018,10,12,15,0,784.0,78.0,3.6,29.2,442.0,601.49,465.0
2018,10,12,15,15,757.0,74.5,3.6,29.2,396.5,542.97,420.79
2018,10,12,15,30,730.0,71.0,3.6,29.2,351.0,485.07,375.74
2018,10,12,15,45,691.0,66.0,3.65,28.5,302.5,420.63,325.31
2018,10,12,16,0,652.0,61.0,3.7,27.8,254.0,360.0,275.93
2018,10,12,16,15,593.5,55.5,3.25,26.85,205.5,293.49,220.42
2018,10,12,16,30,535.0,50.0,2.8,25.9,157.0,232.75,168.39
2018,10,12,16,45,439.0,41.5,2.35,24.95,112.5,165.41,112.11
2018,10,12,17,0,343.0,33.0,1.9,24.0,68.0,109.34,64.6
2018,10,12,17,15,205.0,21.0,1.75,23.2,38.5,51.8,0.0
2018,10,12,17,30,67.0,9.0,1.6,22.4,9.0,13.55,0.0
2018,10,12,17,45,33.5,4.5,1.45,21.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,6,15,123.5,11.0,1.15,16.8,17.5,20.1,0.0
2018,10,13,6,30,247.0,22.0,1.2,17.4,35.0,59.56,0.0
2018,10,13,6,45,372.5,31.0,1.2,18.0,75.5,114.7,69.73
2018,10,13,7,0,498.0,40.0,1.2,18.6,116.0,180.9,125.67
2018,10,13,7,15,577.0,46.0,1.4,19.45,166.0,243.81,180.34
2018,10,13,7,30,656.0,52.0,1.6,20.3,216.0,314.31,240.79
2018,10,13,7,45,694.0,58.0,1.8,21.15,264.5,376.03,293.57
2018,10,13,8,0,732.0,64.0,2.0,22.0,313.0,440.64,346.75
2018,10,13,8,15,770.0,66.0,2.05,22.85,362.0,503.24,396.12
2018,10,13,8,30,808.0,68.0,2.1,23.7,411.0,567.78,445.03
2018,10,13,8,45,829.5,70.5,2.2,24.6,455.0,623.83,486.0
2018,10,13,9,0,851.0,73.0,2.3,25.5,499.0,675.15,521.71
2018,10,13,9,15,867.5,75.0,2.4,26.0,538.0,725.33,555.13
2018,10,13,9,30,884.0,77.0,2.5,26.5,577.0,774.03,586.96
2018,10,13,9,45,896.5,78.0,2.6,27.0,610.0,816.54,614.11
2018,10,13,10,0,909.0,79.0,2.7,27.5,643.0,856.69,639.38
2018,10,13,10,15,917.0,79.5,2.85,27.8,668.5,889.75,660.57
2018,10,13,10,30,925.0,80.0,3.0,28.1,694.0,919.71,679.69
2018,10,13,10,45,930.0,81.0,3.1,28.4,712.0,944.27,694.88
2018,10,13,11,0,935.0,82.0,3.2,28.7,730.0,965.27,707.81
2018,10,13,11,15,938.0,82.5,3.35,28.85,740.5,980.15,717.61
2018,10,13,11,30,941.0,83.0,3.5,29.0,751.0,991.21,725.06
2018,10,13,11,45,941.5,83.5,3.6,29.1,753.0,996.01,728.37
2018,10,13,12,0,942.0,84.0,3.7,29.2,755.0,996.88,729.3
2018,10,13,12,15,941.5,83.0,3.8,29.2,749.0,991.1,726.31
2018,10,13,12,30,941.0,82.0,3.9,29.2,743.0,981.41,720.91
2018,10,13,12,45,937.5,81.5,3.95,29.2,728.5,965.66,711.32
2018,10,13,13,0,934.0,81.0,4.0,29.2,714.0,946.2,699.38
2018,10,13,13,15,927.5,80.0,4.0,29.1,692.0,919.88,682.9
2018,10,13,13,30,921.0,79.0,4.0,29.0,670.0,890.23,664.19
2018,10,13,13,45,911.5,77.5,4.05,28.85,640.0,854.33,641.52
2018,10,13,14,0,902.0,76.0,4.1,28.7,610.0,815.64,616.73
2018,10,13,14,15,889.0,74.5,4.1,28.45,574.0,771.71,588.04
2018,10,13,14,30,876.0,73.0,4.1,28.2,538.0,725.73,557.52
2018,10,13,14,45,858.5,70.0,4.05,27.95,496.0,673.14,521.59
2018,10,13,15,0,841.0,67.0,4.0,27.7,454.0,619.47,482.66
2018,10,13,15,15,815.0,64.5,4.0,27.7,407.5,563.92,440.07
2018,10,13,15,30,789.0,62.0,4.0,27.7,361.0,504.96,393.69
2018,10,13,15,45,751.5,58.5,3.85,26.8,311.5,440.03,342.29
2018,10,13,16,0,714.0,55.0,3.7,25.9,262.0,377.45,290.78
2018,10,13,16,15,656.0,50.0,3.3,24.9,212.0,308.34,232.52
2018,10,13,16,30,598.0,45.0,2.9,23.9,162.0,244.75,177.36
2018,10,13,16,45,499.0,37.5,2.45,22.95,115.5,175.46,118.6
2018,10,13,17,0,400.0,30.0,2.0,22.0,69.0,116.64,67.33
2018,10,13,17,15,233.0,18.5,1.85,21.15,38.0,52.28,0.0
2018,10,13,17,30,66.0,7.0,1.7,20.3,7.0,11.46,0.0
2018,10,13,17,45,33.0,3.5,1.55,19.45,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,38.0,5.0,0.75,13.15,7.0,7.73,0.0
2018,10,14,6,30,76.0,10.0,0.8,13.7,14.0,22.48,0.0
2018,10,14,6,45,141.5,19.5,0.85,14.25,37.0,53.9,31.52
2018,10,14,7,0,207.0,29.0,0.9,14.8,60.0,90.37,62.97
2018,10,14,7,15,170.0,33.5,0.8,15.45,65.5,96.06,71.44
2018,10,14,7,30,133.0,38.0,0.7,16.1,71.0,97.3,74.95
2018,10,14,7,45,66.5,49.5,0.6,16.8,66.0,79.66,61.56
2018,10,14,8,0,0.0,61.0,0.5,17.5,61.0,56.72,42.33
2018,10,14,8,15,19.5,92.0,0.5,18.35,100.0,100.58,78.75
2018,10,14,8,30,39.0,123.0,0.5,19.2,139.0,145.22,114.83
2018,10,14,8,45,240.0,139.0,0.5,20.1,256.5,308.41,245.96
2018,10,14,9,0,441.0,155.0,0.5,21.0,374.0,486.0,379.11
2018,10,14,9,15,664.5,116.5,0.65,21.85,475.5,631.13,484.5
2018,10,14,9,30,888.0,78.0,0.8,22.7,577.0,777.13,582.88
2018,10,14,9,45,898.5,80.0,0.9,23.5,610.0,819.25,607.49
2018,10,14,10,0,909.0,82.0,1.0,24.3,643.0,858.86,631.48
2018,10,14,10,15,917.0,83.0,1.0,24.95,668.5,892.41,650.11
2018,10,14,10,30,925.0,84.0,1.0,25.6,694.0,922.88,666.61
2018,10,14,10,45,930.0,85.0,1.05,26.25,712.0,947.35,680.09
2018,10,14,11,0,935.0,86.0,1.1,26.9,730.0,968.27,691.41
2018,10,14,11,15,938.0,86.0,1.0,27.2,740.0,982.49,696.9
2018,10,14,11,30,941.0,86.0,0.9,27.5,750.0,992.89,700.07
2018,10,14,11,45,941.5,87.0,0.85,27.85,752.5,998.21,701.06
2018,10,14,12,0,942.0,88.0,0.8,28.2,755.0,999.59,699.84
2018,10,14,12,15,940.5,87.5,0.75,28.35,748.5,993.41,694.77
2018,10,14,12,30,939.0,87.0,0.7,28.5,742.0,983.32,687.58
2018,10,14,12,45,935.5,86.0,0.7,28.65,727.5,966.98,677.84
2018,10,14,13,0,932.0,85.0,0.7,28.8,713.0,946.93,666.01
2018,10,14,13,15,926.0,84.0,0.8,28.8,690.5,921.07,652.99
2018,10,14,13,30,920.0,83.0,0.9,28.8,668.0,891.86,637.69
2018,10,14,13,45,911.0,81.0,1.05,28.8,638.0,855.81,618.47
2018,10,14,14,0,902.0,79.0,1.2,28.8,608.0,816.96,596.84
2018,10,14,14,15,889.0,77.0,1.25,28.65,572.0,772.46,570.02
2018,10,14,14,30,876.0,75.0,1.3,28.5,536.0,725.91,541.29
2018,10,14,14,45,858.5,72.5,1.4,28.35,494.0,673.94,508.6
2018,10,14,15,0,841.0,70.0,1.5,28.2,452.0,624.69,474.96
2018,10,14,15,15,814.0,67.0,1.5,28.2,405.0,564.23,430.73
2018,10,14,15,30,787.0,64.0,1.5,28.2,358.0,504.25,385.35
2018,10,14,15,45,736.5,60.5,1.65,27.45,305.5,433.2,331.63
2018,10,14,16,0,686.0,57.0,1.8,26.7,253.0,365.93,278.3
2018,10,14,16,15,535.5,53.0,1.6,25.55,188.0,266.54,199.32
2018,10,14,16,30,385.0,49.0,1.4,24.4,123.0,182.56,131.98
2018,10,14,16,45,296.0,38.5,1.2,23.2,85.0,124.46,84.19
2018,10,14,17,0,207.0,28.0,1.0,22.0,47.0,75.82,42.87
2018,10,14,17,15,120.0,16.0,1.0,21.2,25.5,30.69,0.0
2018,10,14,17,30,33.0,4.0,1.0,20.4,4.0,3.81,0.0
2018,10,14,17,45,16.5,2.0,1.0,19.6,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,15,103.0,9.0,1.25,13.6,14.0,16.62,0.0
2018,10,15,6,30,206.0,18.0,1.3,14.4,28.0,49.62,0.0
2018,10,15,6,45,320.0,30.5,1.35,15.2,67.0,103.78,62.61
2018,10,15,7,0,434.0,43.0,1.4,16.0,106.0,167.2,117.55
2018,10,15,7,15,472.5,51.5,1.65,16.9,145.0,216.07,162.03
2018,10,15,7,30,511.0,60.0,1.9,17.8,184.0,268.86,209.1
2018,10,15,7,45,589.5,67.0,2.15,18.75,240.5,341.0,270.01
2018,10,15,8,0,668.0,74.0,2.4,19.7,297.0,420.77,335.39
2018,10,15,8,15,703.0,78.5,2.45,20.55,344.0,481.16,383.7
2018,10,15,8,30,738.0,83.0,2.5,21.4,391.0,543.42,431.72
2018,10,15,8,45,806.5,78.0,2.55,22.25,447.5,616.06,486.2
2018,10,15,9,0,875.0,73.0,2.6,23.1,504.0,689.69,539.01
2018,10,15,9,15,902.0,72.0,2.5,23.8,547.0,744.81,574.54
2018,10,15,9,30,929.0,71.0,2.4,24.5,590.0,799.14,608.61
2018,10,15,9,45,938.0,73.5,2.25,25.2,623.0,841.99,633.49
2018,10,15,10,0,947.0,76.0,2.1,25.9,656.0,882.1,655.87
2018,10,15,10,15,954.5,77.0,1.95,26.3,682.0,916.19,674.45
2018,10,15,10,30,962.0,78.0,1.8,26.7,708.0,947.02,690.5
2018,10,15,10,45,966.5,79.0,1.65,27.15,726.0,971.71,702.09
2018,10,15,11,0,971.0,80.0,1.5,27.6,744.0,992.68,711.08
2018,10,15,11,15,973.5,80.5,1.45,27.8,754.5,1007.38,718.23
2018,10,15,11,30,976.0,81.0,1.4,28.0,765.0,1018.11,723.05
2018,10,15,11,45,976.5,81.0,1.4,28.2,766.5,1022.33,724.81
2018,10,15,12,0,977.0,81.0,1.4,28.4,768.0,1022.48,724.28
2018,10,15,12,15,975.0,81.0,1.5,28.5,761.5,1016.19,721.86
2018,10,15,12,30,973.0,81.0,1.6,28.6,755.0,1005.89,717.06
2018,10,15,12,45,967.5,80.5,1.7,28.7,739.0,987.82,707.44
2018,10,15,13,0,962.0,80.0,1.8,28.8,723.0,965.98,695.46
2018,10,15,13,15,954.5,79.5,1.95,28.75,700.0,938.74,680.92
2018,10,15,13,30,947.0,79.0,2.1,28.7,677.0,908.12,663.94
2018,10,15,13,45,936.5,77.5,2.2,28.65,646.0,870.64,641.66
2018,10,15,14,0,926.0,76.0,2.3,28.6,615.0,830.35,617.18
2018,10,15,14,15,912.5,73.5,2.35,28.4,577.5,784.05,588.18
2018,10,15,14,30,899.0,71.0,2.4,28.2,540.0,735.67,557.24
2018,10,15,14,45,880.5,69.0,2.5,28.0,497.5,682.68,522.66
2018,10,15,15,0,862.0,67.0,2.6,27.8,455.0,628.64,484.62
2018,10,15,15,15,835.5,64.0,2.6,27.8,407.5,571.35,441.51
2018,10,15,15,30,809.0,61.0,2.6,27.8,360.0,510.67,394.52
2018,10,15,15,45,770.0,57.5,2.55,27.0,309.5,444.17,342.49
2018,10,15,16,0,731.0,54.0,2.5,26.2,259.0,380.15,290.27
2018,10,15,16,15,669.0,49.0,2.2,25.0,208.0,308.92,230.9
2018,10,15,16,30,607.0,44.0,1.9,23.8,157.0,243.62,174.81
2018,10,15,16,45,500.5,36.5,1.6,22.55,110.5,172.64,115.22
2018,10,15,17,0,394.0,29.0,1.3,21.3,64.0,112.84,61.36
2018,10,15,17,15,226.5,18.0,1.25,20.55,35.0,45.83,0.0
2018,10,15,17,30,59.0,7.0,1.2,19.8,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.05,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.5,0.4,14.95,13.5,9.05,0.0
2018,10,16,6,30,189.0,19.0,0.4,15.5,27.0,47.93,0.0
2018,10,16,6,45,350.5,29.0,0.35,16.05,69.5,108.29,63.64
2018,10,16,7,0,512.0,39.0,0.3,16.6,112.0,183.07,126.45
2018,10,16,7,15,592.5,45.0,0.35,17.45,162.0,245.67,180.6
2018,10,16,7,30,673.0,51.0,0.4,18.3,212.0,318.46,242.15
2018,10,16,7,45,667.5,62.5,0.5,19.15,252.0,369.43,286.31
2018,10,16,8,0,662.0,74.0,0.6,20.0,292.0,417.37,326.11
2018,10,16,8,15,724.5,74.5,0.6,21.0,346.5,486.08,378.76
2018,10,16,8,30,787.0,75.0,0.6,22.0,401.0,561.04,433.48
2018,10,16,8,45,842.5,71.0,0.65,23.0,453.5,630.16,482.38
2018,10,16,9,0,898.0,67.0,0.7,24.0,506.0,697.35,527.44
2018,10,16,9,15,912.5,69.0,0.65,24.7,545.5,747.74,557.31
2018,10,16,9,30,927.0,71.0,0.6,25.4,585.0,796.32,585.25
2018,10,16,9,45,937.5,73.0,0.5,26.05,618.5,839.62,608.18
2018,10,16,10,0,948.0,75.0,0.4,26.7,652.0,880.28,628.75
2018,10,16,10,15,955.5,76.5,0.4,27.15,678.0,914.89,647.57
2018,10,16,10,30,963.0,78.0,0.4,27.6,704.0,946.25,664.27
2018,10,16,10,45,967.0,78.5,0.4,28.05,721.5,969.83,676.17
2018,10,16,11,0,971.0,79.0,0.4,28.5,739.0,989.69,685.93
2018,10,16,11,15,972.5,79.5,0.55,28.75,748.5,1003.38,696.09
2018,10,16,11,30,974.0,80.0,0.7,29.0,758.0,1013.09,704.08
2018,10,16,11,45,974.0,79.5,0.8,29.3,759.0,1016.18,706.98
2018,10,16,12,0,974.0,79.0,0.9,29.6,760.0,1015.21,707.6
2018,10,16,12,15,971.5,79.0,1.05,29.7,753.0,1008.42,706.32
2018,10,16,12,30,969.0,79.0,1.2,29.8,746.0,997.64,702.55
2018,10,16,12,45,965.0,78.5,1.3,29.9,731.0,980.96,694.25
2018,10,16,13,0,961.0,78.0,1.4,30.0,716.0,960.49,683.59
2018,10,16,13,15,954.5,77.0,1.5,29.95,693.0,933.55,669.17
2018,10,16,13,30,948.0,76.0,1.6,29.9,670.0,903.18,652.4
2018,10,16,13,45,937.5,75.0,1.7,29.9,639.5,866.27,631.01
2018,10,16,14,0,927.0,74.0,1.8,29.9,609.0,826.55,607.42
2018,10,16,14,15,912.5,72.0,1.9,29.7,571.5,780.06,579.29
2018,10,16,14,30,898.0,70.0,2.0,29.5,534.0,731.58,549.16
2018,10,16,14,45,878.0,68.0,2.05,29.3,491.0,677.67,514.17
2018,10,16,15,0,858.0,66.0,2.1,29.1,448.0,622.85,475.77
2018,10,16,15,15,831.0,63.0,2.1,29.1,400.5,565.55,433.14
2018,10,16,15,30,804.0,60.0,2.1,29.1,353.0,504.92,386.68
2018,10,16,15,45,764.0,56.5,2.05,28.2,303.0,438.34,335.21
2018,10,16,16,0,724.0,53.0,2.0,27.3,253.0,374.36,283.56
2018,10,16,16,15,660.5,48.0,1.75,26.0,202.0,303.17,224.78
2018,10,16,16,30,597.0,43.0,1.5,24.7,151.0,238.1,169.37
2018,10,16,16,45,488.0,35.5,1.3,23.35,105.5,167.45,110.56
2018,10,16,17,0,379.0,28.0,1.1,22.0,60.0,107.63,55.56
2018,10,16,17,15,217.0,17.0,1.1,21.3,32.5,43.23,0.0
2018,10,16,17,30,55.0,6.0,1.1,20.6,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.1,19.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,17,6,15,90.5,9.0,0.4,15.65,13.0,8.58,0.0
2018,10,17,6,30,181.0,18.0,0.4,16.0,26.0,41.65,0.0
2018,10,17,6,45,308.5,29.5,0.45,16.4,64.0,100.46,58.18
2018,10,17,7,0,436.0,41.0,0.5,16.8,102.0,165.39,114.7
2018,10,17,7,15,515.5,48.5,0.65,17.5,149.0,226.13,167.36
2018,10,17,7,30,595.0,56.0,0.8,18.2,196.0,295.53,226.71
2018,10,17,7,45,623.5,64.5,0.9,18.9,241.0,352.2,275.38
2018,10,17,8,0,652.0,73.0,1.0,19.6,286.0,410.89,323.82
2018,10,17,8,15,717.5,73.0,1.05,20.65,340.0,479.99,377.72
2018,10,17,8,30,783.0,73.0,1.1,21.7,394.0,555.62,434.27
2018,10,17,8,45,819.0,73.0,1.1,22.8,441.0,616.55,477.44
2018,10,17,9,0,855.0,73.0,1.1,23.9,488.0,678.3,519.23
2018,10,17,9,15,871.5,75.0,1.1,24.65,527.0,723.88,547.33
2018,10,17,9,30,888.0,77.0,1.1,25.4,566.0,772.32,576.86
2018,10,17,9,45,900.0,78.5,1.05,26.1,598.5,814.77,601.15
2018,10,17,10,0,912.0,80.0,1.0,26.8,631.0,854.81,623.33
2018,10,17,10,15,920.0,81.0,1.05,27.2,656.5,888.17,643.1
2018,10,17,10,30,928.0,82.0,1.1,27.6,682.0,918.45,660.86
2018,10,17,10,45,932.5,83.0,1.15,27.95,699.5,942.28,674.68
2018,10,17,11,0,937.0,84.0,1.2,28.3,717.0,962.55,686.37
2018,10,17,11,15,940.0,84.5,1.3,28.5,727.0,977.16,695.85
2018,10,17,11,30,943.0,85.0,1.4,28.7,737.0,987.95,703.11
2018,10,17,11,45,943.5,85.0,1.5,28.95,738.5,991.93,706.13
2018,10,17,12,0,944.0,85.0,1.6,29.2,740.0,991.98,706.87
2018,10,17,12,15,942.0,84.5,1.65,29.25,733.0,985.17,703.32
2018,10,17,12,30,940.0,84.0,1.7,29.3,726.0,974.47,697.52
2018,10,17,12,45,935.0,84.0,1.8,29.35,711.5,957.81,688.69
2018,10,17,13,0,930.0,84.0,1.9,29.4,697.0,937.5,677.55
2018,10,17,13,15,923.5,82.5,1.9,29.3,674.0,910.61,661.45
2018,10,17,13,30,917.0,81.0,1.9,29.2,651.0,880.42,643.22
2018,10,17,13,45,906.5,79.5,1.95,29.05,621.0,843.81,621.28
2018,10,17,14,0,896.0,78.0,2.0,28.9,591.0,804.51,597.29
2018,10,17,14,15,881.0,76.5,2.05,28.65,554.5,759.37,569.18
2018,10,17,14,30,866.0,75.0,2.1,28.4,518.0,712.37,539.28
2018,10,17,14,45,846.5,72.0,2.1,28.15,475.5,663.31,506.85
2018,10,17,15,0,827.0,69.0,2.1,27.9,433.0,608.64,467.66
2018,10,17,15,15,798.5,66.0,2.1,27.9,386.5,548.22,422.5
2018,10,17,15,30,770.0,63.0,2.1,27.9,340.0,488.47,376.33
2018,10,17,15,45,729.0,58.5,2.05,26.95,290.5,422.15,324.72
2018,10,17,16,0,688.0,54.0,2.0,26.0,241.0,358.65,273.15
2018,10,17,16,15,601.0,50.5,1.8,24.8,189.5,284.04,211.74
2018,10,17,16,30,514.0,47.0,1.6,23.6,138.0,217.25,155.54
2018,10,17,16,45,379.0,37.5,1.4,22.45,92.5,141.92,94.18
2018,10,17,17,0,244.0,28.0,1.2,21.3,47.0,81.32,39.83
2018,10,17,17,15,131.5,15.5,1.15,20.5,24.5,30.9,0.0
2018,10,17,17,30,19.0,3.0,1.1,19.7,2.0,0.0,0.0
2018,10,17,17,45,9.5,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
