Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,9,15,698.0,71.5,1.05,12.45,307.0,531.23,433.51
2018,12,7,9,30,787.0,67.0,1.1,13.1,354.0,607.41,491.8
2018,12,7,9,45,786.0,71.5,1.15,13.75,379.0,639.35,514.62
2018,12,7,10,0,785.0,76.0,1.2,14.4,404.0,668.63,534.33
2018,12,7,10,15,798.0,78.5,1.2,14.95,429.0,703.19,557.3
2018,12,7,10,30,811.0,81.0,1.2,15.5,454.0,735.57,578.29
2018,12,7,10,45,845.5,76.5,1.2,16.1,478.5,773.98,603.16
2018,12,7,11,0,880.0,72.0,1.2,16.7,503.0,803.62,621.47
2018,12,7,11,15,884.5,72.5,1.15,16.9,513.5,819.14,630.25
2018,12,7,11,30,889.0,73.0,1.1,17.1,524.0,831.39,636.97
2018,12,7,11,45,890.5,73.0,1.05,17.35,527.0,837.16,639.23
2018,12,7,12,0,892.0,73.0,1.0,17.6,530.0,839.49,639.34
2018,12,7,12,15,891.0,73.0,1.0,17.75,526.0,836.28,636.87
2018,12,7,12,30,890.0,73.0,1.0,17.9,522.0,829.64,632.28
2018,12,7,12,45,887.0,71.0,0.95,18.1,510.0,815.48,621.87
2018,12,7,13,0,884.0,69.0,0.9,18.3,498.0,798.03,609.42
2018,12,7,13,15,875.0,68.0,0.95,18.3,478.5,773.94,594.41
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,747.03,577.37
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,713.89,555.16
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,684.0,535.08
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,640.91,505.91
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,596.51,473.6
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,544.8,434.23
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,493.09,393.5
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,433.1,344.63
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,375.16,295.66
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,308.18,238.96
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,250.2,187.57
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,173.29,116.24
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,100.59,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,37.8,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,47.87,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,116.5,40.23
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,154.53,113.18
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,186.92,146.73
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,256.79,207.44
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,334.03,273.11
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,420.4,344.96
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,512.71,419.58
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,568.42,462.69
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,624.73,504.94
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,668.67,536.04
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,705.44,560.43
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,739.23,582.77
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,770.58,603.11
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,795.75,619.0
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,817.9,632.78
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,834.03,642.13
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,846.8,649.24
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,852.16,651.5
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,854.0,651.57
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,848.58,646.99
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,839.69,640.28
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,823.94,629.18
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,805.0,616.07
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,779.81,598.98
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,757.94,584.27
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,712.61,553.0
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,666.1,520.78
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,628.48,493.7
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,589.02,463.7
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,540.43,426.2
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,491.43,387.36
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,427.63,336.63
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,369.97,288.89
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,296.73,228.04
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,230.65,171.49
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,151.89,101.37
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,78.74,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,29.2,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,18.78,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,37.64,7.12
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,64.15,45.05
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,88.67,68.2
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,121.43,97.13
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,156.48,127.79
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,236.65,196.04
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,329.14,273.11
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,327.89,271.91
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,332.86,275.42
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,293.63,242.12
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,247.8,202.88
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,382.05,313.2
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,514.83,416.98
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,568.38,456.3
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,622.41,495.75
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,588.55,467.06
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,537.5,426.53
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,592.64,468.3
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,633.24,498.19
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,670.62,526.55
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,700.7,548.57
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,667.2,524.49
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,627.06,495.11
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,561.71,446.14
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,485.17,388.25
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,409.33,329.55
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,326.14,263.93
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,358.87,291.86
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,385.52,313.57
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,322.88,263.28
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,274.07,223.45
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,218.03,176.78
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,167.08,133.71
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,148.51,116.91
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,128.29,97.4
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,88.08,59.1
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,46.31,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,17.58,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,28.22,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,74.38,12.77
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,125.44,90.46
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,176.76,138.63
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,223.35,181.0
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,273.7,225.67
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,302.16,251.18
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,328.56,273.93
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,372.39,310.38
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,417.57,346.99
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,451.3,373.51
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,484.37,399.04
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,519.98,426.46
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,555.25,453.2
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,590.45,479.9
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,624.97,505.78
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,600.95,485.02
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,572.97,461.6
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,622.63,500.74
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,670.32,537.33
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,666.11,533.76
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,659.62,528.95
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,683.13,547.3
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,696.93,557.7
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,676.67,543.39
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,654.07,527.57
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,599.18,485.95
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,544.72,443.77
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,565.12,461.41
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,572.69,468.04
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,522.36,427.55
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,472.17,386.33
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,413.6,336.92
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,360.46,290.34
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,295.02,233.15
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,235.11,179.16
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,149.65,102.14
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,71.73,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,26.26,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,44.41,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,117.19,11.79
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,191.73,136.96
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,267.73,207.72
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,331.83,265.37
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,400.92,325.28
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,459.85,375.36
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,520.59,425.03
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,571.83,466.91
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,622.77,507.32
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,666.6,540.84
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,708.81,571.39
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,738.32,591.94
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,770.95,614.71
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,796.58,632.44
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,819.23,648.05
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,835.08,658.61
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,847.56,666.9
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,853.89,671.41
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,856.67,673.58
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,853.01,671.1
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,845.81,666.27
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,832.08,657.01
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,815.01,645.47
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,790.35,628.12
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,762.76,608.67
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,729.75,585.25
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,699.93,564.05
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,656.89,532.68
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,612.4,498.28
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,560.14,456.59
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,507.78,413.61
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,447.59,363.01
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,389.29,312.29
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,320.77,252.8
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,257.37,195.73
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,182.9,125.1
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,108.95,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,41.28,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,19.04,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,50.48,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,130.73,91.68
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,217.02,167.52
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,273.71,218.63
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,335.61,273.17
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,364.16,299.69
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,389.56,322.42
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,444.54,368.0
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,501.44,413.88
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,573.62,471.23
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,645.18,526.36
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,691.91,559.89
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,737.61,592.32
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,759.66,607.07
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,778.69,619.77
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,811.35,642.08
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,834.4,657.19
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,844.63,663.5
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,851.41,667.57
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,846.24,663.77
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,837.58,657.72
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,821.88,646.76
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,803.01,633.65
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,779.4,617.63
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,752.93,599.5
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,725.92,580.52
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,690.5,555.14
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,647.17,523.5
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,602.49,488.8
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,550.73,447.79
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,498.94,405.54
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,436.32,353.21
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,376.2,301.33
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,309.91,243.91
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,252.33,191.73
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,173.86,119.04
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,100.03,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,37.82,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,39.07,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,103.76,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,176.91,124.17
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,254.63,197.47
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,313.5,251.6
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,381.41,311.58
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,439.24,361.94
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,499.08,412.26
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,550.26,453.57
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,601.4,493.39
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,646.06,526.75
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,689.36,556.96
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,718.13,576.23
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,750.13,597.76
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,775.96,614.44
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,798.86,628.96
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,814.6,638.7
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,827.06,646.22
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,833.46,649.57
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,836.42,650.67
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,831.18,646.52
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,822.54,640.19
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,807.96,629.44
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,790.26,616.63
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,773.1,605.01
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,746.5,586.61
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,712.59,562.87
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,676.52,537.37
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,633.89,505.92
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,590.02,471.58
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,538.0,430.6
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,486.15,388.7
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,426.43,339.88
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,368.85,291.18
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,305.76,237.91
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,245.07,184.88
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,168.44,114.75
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,96.23,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,36.23,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,9.57,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,23.05,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,39.49,24.41
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,56.14,40.8
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,80.24,61.91
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,105.37,83.82
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,81.08,63.73
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,55.99,42.38
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,49.49,36.81
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,42.73,30.92
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,70.66,54.67
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,100.84,80.08
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,164.05,134.47
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,235.25,194.58
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,246.72,203.31
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,257.58,211.62
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,402.49,331.64
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,537.05,439.53
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,480.71,392.69
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,409.14,334.39
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,395.59,323.01
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,381.71,311.16
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,394.74,322.59
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,406.48,332.86
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,384.07,315.13
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,361.22,297.06
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,409.82,338.11
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,453.04,373.75
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,411.09,339.0
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,360.0,297.15
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,341.23,281.39
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,310.16,255.15
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,228.75,187.07
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,165.07,132.86
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,164.62,130.38
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,150.68,114.91
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,119.02,81.72
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,82.42,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,30.43,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,20.76,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,57.78,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,102.96,70.13
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,143.35,110.81
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,218.74,175.83
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,310.01,253.72
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,397.85,327.81
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,492.55,405.61
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,540.42,443.66
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,587.71,480.07
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,567.11,462.15
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,527.03,429.28
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,543.19,440.49
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,556.51,448.77
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,641.1,512.61
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,722.54,569.61
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,775.3,604.62
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,823.22,635.82
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,820.83,631.26
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,821.93,629.78
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,736.94,569.2
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,638.52,497.94
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,604.7,473.1
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,569.83,446.66
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,600.96,471.49
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,632.71,495.45
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,570.46,448.94
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,505.24,400.42
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,541.41,429.32
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,558.62,442.46
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,513.61,407.61
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,468.37,372.05
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,410.18,325.0
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,352.32,276.86
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,297.36,230.47
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,245.34,184.38
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,169.82,116.03
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,98.74,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,37.11,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,16.94,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,47.86,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,85.03,56.05
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,122.9,93.72
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,161.92,128.9
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,204.17,166.26
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,248.46,204.85
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,305.42,253.0
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,294.09,243.7
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,287.26,237.34
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,240.29,197.38
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,187.44,151.86
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,217.88,176.89
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,249.18,202.21
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,218.25,176.17
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,187.14,150.01
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,135.89,107.64
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,94.9,73.37
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,94.37,72.88
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,93.85,72.39
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,101.22,78.52
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,108.67,84.72
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,178.26,142.96
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,242.53,195.85
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,214.9,172.9
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,188.05,150.71
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,150.95,120.54
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,109.26,86.23
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,78.06,60.31
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,48.97,35.86
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,62.92,48.08
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,74.26,57.84
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,48.72,35.87
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,25.04,15.56
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,20.4,11.53
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,15.75,7.43
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,11.28,3.12
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.75,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.45,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,31.98,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,84.33,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,158.17,104.46
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,235.77,180.03
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,299.0,237.66
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,365.42,296.53
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,424.84,348.59
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,486.75,401.08
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,536.77,442.13
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,586.59,481.7
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,629.21,514.59
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,670.32,544.46
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,707.58,570.5
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,742.8,594.67
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,770.99,613.46
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,796.47,630.21
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,800.02,631.25
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,799.79,629.91
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,821.0,644.47
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,831.96,651.59
